Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,6,15,15.5,4.0,3.1,11.25,4.5,0.0,0.0
2018,3,14,6,30,31.0,8.0,3.3,11.6,9.0,16.43,0.0
2018,3,14,6,45,15.5,17.5,3.5,11.95,18.0,22.65,5.06
2018,3,14,7,0,0.0,27.0,3.7,12.3,27.0,26.07,15.67
2018,3,14,7,15,0.0,41.5,3.95,12.4,41.5,40.57,28.63
2018,3,14,7,30,0.0,56.0,4.2,12.5,56.0,55.16,41.48
2018,3,14,7,45,64.0,86.0,4.45,12.55,106.0,122.85,99.82
2018,3,14,8,0,128.0,116.0,4.7,12.6,156.0,198.93,164.95
2018,3,14,8,15,115.5,127.0,4.75,12.55,168.0,206.57,171.4
2018,3,14,8,30,103.0,138.0,4.8,12.5,180.0,213.26,176.77
2018,3,14,8,45,51.5,99.5,4.9,12.5,120.5,133.38,108.89
2018,3,14,9,0,0.0,61.0,5.0,12.5,61.0,58.96,44.58
2018,3,14,9,15,0.0,67.0,4.95,12.45,67.0,64.78,49.4
2018,3,14,9,30,0.0,73.0,4.9,12.4,73.0,70.6,54.16
2018,3,14,9,45,3.0,118.0,4.85,12.35,120.0,117.04,92.96
2018,3,14,10,0,6.0,163.0,4.8,12.3,167.0,164.24,131.85
2018,3,14,10,15,153.5,206.0,4.7,12.3,310.5,331.81,272.53
2018,3,14,10,30,301.0,249.0,4.6,12.3,454.0,498.21,406.63
2018,3,14,10,45,509.0,212.0,4.5,12.25,573.5,629.09,511.55
2018,3,14,11,0,717.0,175.0,4.4,12.2,693.0,756.52,610.51
2018,3,14,11,15,779.0,154.0,4.3,12.2,728.5,779.19,625.59
2018,3,14,11,30,841.0,133.0,4.2,12.2,764.0,801.32,640.71
2018,3,14,11,45,861.5,124.0,4.05,12.2,777.5,799.94,638.46
2018,3,14,12,0,882.0,115.0,3.9,12.2,791.0,793.58,632.9
2018,3,14,12,15,709.0,188.5,3.85,12.25,732.5,725.19,580.31
2018,3,14,12,30,536.0,262.0,3.8,12.3,674.0,654.06,522.53
2018,3,14,12,45,524.0,262.0,3.7,12.35,661.5,631.3,504.8
2018,3,14,13,0,512.0,262.0,3.6,12.4,649.0,607.43,485.87
2018,3,14,13,15,672.0,191.5,3.6,12.4,689.0,629.86,505.78
2018,3,14,13,30,832.0,121.0,3.6,12.4,729.0,642.11,516.88
2018,3,14,13,45,892.0,98.0,3.55,12.4,732.0,628.74,505.81
2018,3,14,14,0,952.0,75.0,3.5,12.4,735.0,608.31,488.85
2018,3,14,14,15,944.0,74.0,3.55,12.45,705.0,566.34,454.21
2018,3,14,14,30,936.0,73.0,3.6,12.5,675.0,522.79,417.55
2018,3,14,14,45,924.0,71.5,3.6,12.5,638.0,475.62,377.06
2018,3,14,15,0,912.0,70.0,3.6,12.5,601.0,427.65,334.88
2018,3,14,15,15,895.5,69.0,3.6,12.5,558.5,377.98,290.34
2018,3,14,15,30,879.0,68.0,3.6,12.5,516.0,328.36,244.99
2018,3,14,15,45,807.0,76.0,3.8,12.45,457.5,268.99,193.11
2018,3,14,16,0,735.0,84.0,4.0,12.4,399.0,219.69,150.39
2018,3,14,16,15,628.5,88.5,4.0,12.3,335.0,164.88,106.68
2018,3,14,16,30,522.0,93.0,4.0,12.2,271.0,124.07,78.14
2018,3,14,16,45,409.5,88.5,4.0,12.1,214.0,85.9,56.03
2018,3,14,17,0,297.0,84.0,4.0,12.0,157.0,60.93,49.15
2018,3,14,17,15,309.0,64.5,3.95,11.75,124.5,47.75,37.06
2018,3,14,17,30,321.0,45.0,3.9,11.5,92.0,33.91,24.21
2018,3,14,17,45,261.0,34.0,3.85,11.3,62.0,26.39,15.91
2018,3,14,18,0,201.0,23.0,3.8,11.1,32.0,19.87,0.0
2018,3,14,18,15,100.5,11.5,3.85,11.05,16.0,11.3,0.0
2018,3,14,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,15,6,15,5.5,1.5,3.7,10.3,1.5,0.0,0.0
2018,3,15,6,30,11.0,3.0,3.9,10.7,3.0,6.04,0.0
2018,3,15,6,45,5.5,5.0,4.1,11.05,5.0,7.02,0.0
2018,3,15,7,0,0.0,7.0,4.3,11.4,7.0,6.74,0.0
2018,3,15,7,15,0.0,11.0,4.55,11.6,11.0,10.6,3.36
2018,3,15,7,30,0.0,15.0,4.8,11.8,15.0,14.46,6.78
2018,3,15,7,45,2.5,38.5,5.05,12.0,39.5,38.43,27.51
2018,3,15,8,0,5.0,62.0,5.3,12.2,64.0,62.63,48.32
2018,3,15,8,15,20.0,85.0,5.45,12.3,93.0,97.79,78.53
2018,3,15,8,30,35.0,108.0,5.6,12.4,122.0,131.75,107.42
2018,3,15,8,45,17.5,87.5,5.7,12.5,94.5,98.97,79.1
2018,3,15,9,0,0.0,67.0,5.8,12.6,67.0,64.77,49.48
2018,3,15,9,15,0.0,104.5,5.95,12.65,104.5,101.6,80.32
2018,3,15,9,30,0.0,142.0,6.1,12.7,142.0,139.18,111.39
2018,3,15,9,45,0.0,132.0,6.2,12.8,132.0,128.8,102.44
2018,3,15,10,0,0.0,122.0,6.3,12.9,122.0,118.67,93.78
2018,3,15,10,15,4.5,145.0,6.4,13.0,148.0,144.89,115.4
2018,3,15,10,30,9.0,168.0,6.5,13.1,174.0,171.15,136.88
2018,3,15,10,45,193.5,203.5,6.65,13.2,344.0,366.69,301.4
2018,3,15,11,0,378.0,239.0,6.8,13.3,514.0,554.6,453.93
2018,3,15,11,15,492.0,230.5,6.9,13.35,597.0,633.26,517.04
2018,3,15,11,30,606.0,222.0,7.0,13.4,680.0,711.61,579.2
2018,3,15,11,45,535.0,256.0,7.15,13.4,664.0,681.4,553.45
2018,3,15,12,0,464.0,290.0,7.3,13.4,648.0,651.63,528.27
2018,3,15,12,15,440.0,300.5,7.3,13.35,640.0,633.83,513.57
2018,3,15,12,30,416.0,311.0,7.3,13.3,632.0,615.11,498.11
2018,3,15,12,45,571.5,244.0,7.35,13.3,681.0,649.92,528.98
2018,3,15,13,0,727.0,177.0,7.4,13.3,730.0,677.12,553.15
2018,3,15,13,15,708.5,183.0,7.35,13.3,713.0,648.43,529.4
2018,3,15,13,30,690.0,189.0,7.3,13.3,696.0,618.65,504.75
2018,3,15,13,45,616.5,209.5,7.25,13.3,652.5,568.6,463.18
2018,3,15,14,0,543.0,230.0,7.2,13.3,609.0,521.29,423.67
2018,3,15,14,15,470.0,234.5,7.15,13.3,552.5,463.54,376.02
2018,3,15,14,30,397.0,239.0,7.1,13.3,496.0,410.34,331.88
2018,3,15,14,45,257.5,250.5,7.05,13.3,413.5,341.26,275.05
2018,3,15,15,0,118.0,262.0,7.0,13.3,331.0,284.22,228.84
2018,3,15,15,15,110.0,242.5,7.0,13.3,303.0,259.92,208.94
2018,3,15,15,30,102.0,223.0,7.0,13.3,275.0,233.12,186.87
2018,3,15,15,45,98.5,198.5,6.95,13.2,245.0,204.18,162.87
2018,3,15,16,0,95.0,174.0,6.9,13.1,215.0,175.72,139.16
2018,3,15,16,15,124.0,154.0,6.75,13.0,201.0,152.4,118.33
2018,3,15,16,30,153.0,134.0,6.6,12.9,187.0,130.04,98.68
2018,3,15,16,45,150.5,114.5,6.5,12.8,159.5,103.48,78.24
2018,3,15,17,0,148.0,95.0,6.4,12.7,132.0,77.88,64.14
2018,3,15,17,15,111.5,75.0,6.25,12.6,99.0,62.51,50.04
2018,3,15,17,30,75.0,55.0,6.1,12.5,66.0,46.7,35.32
2018,3,15,17,45,43.0,35.5,5.95,12.4,41.5,30.83,19.72
2018,3,15,18,0,11.0,16.0,5.8,12.3,17.0,15.18,0.0
2018,3,15,18,15,5.5,8.0,5.8,12.3,8.5,7.86,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.25,10.65,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.5,10.7,3.0,2.95,0.0
2018,3,16,6,45,0.0,6.5,4.7,10.75,6.5,6.26,0.0
2018,3,16,7,0,0.0,10.0,4.9,10.8,10.0,9.64,2.36
2018,3,16,7,15,0.0,15.0,4.95,10.75,15.0,14.46,6.7
2018,3,16,7,30,0.0,20.0,5.0,10.7,20.0,19.29,11.01
2018,3,16,7,45,34.5,60.0,5.1,10.65,71.0,78.14,62.23
2018,3,16,8,0,69.0,100.0,5.2,10.6,122.0,148.23,122.79
2018,3,16,8,15,188.0,129.0,5.25,10.65,203.5,259.15,218.2
2018,3,16,8,30,307.0,158.0,5.3,10.7,285.0,370.6,312.2
2018,3,16,8,45,328.0,174.0,5.35,10.75,324.5,409.93,344.22
2018,3,16,9,0,349.0,190.0,5.4,10.8,364.0,449.48,376.1
2018,3,16,9,15,342.0,211.5,5.4,10.9,394.5,475.36,395.73
2018,3,16,9,30,335.0,233.0,5.4,11.0,425.0,499.52,413.73
2018,3,16,9,45,251.5,225.0,5.4,11.15,374.5,432.63,357.75
2018,3,16,10,0,168.0,217.0,5.4,11.3,324.0,355.27,293.02
2018,3,16,10,15,211.0,259.5,5.45,11.45,400.5,441.27,362.09
2018,3,16,10,30,254.0,302.0,5.5,11.6,477.0,519.72,423.59
2018,3,16,10,45,289.0,288.0,5.6,11.7,494.0,531.71,433.45
2018,3,16,11,0,324.0,274.0,5.7,11.8,511.0,543.31,443.22
2018,3,16,11,15,262.5,297.5,5.8,11.9,492.5,515.85,419.3
2018,3,16,11,30,201.0,321.0,5.9,12.0,474.0,482.74,391.09
2018,3,16,11,45,438.0,266.5,6.05,12.1,604.5,618.04,503.12
2018,3,16,12,0,675.0,212.0,6.2,12.2,735.0,740.62,602.14
2018,3,16,12,15,636.0,223.0,6.3,12.2,716.5,709.31,576.63
2018,3,16,12,30,597.0,234.0,6.4,12.2,698.0,676.92,550.75
2018,3,16,12,45,634.5,218.0,6.45,12.2,707.0,673.02,548.39
2018,3,16,13,0,672.0,202.0,6.5,12.2,716.0,665.63,543.05
2018,3,16,13,15,788.0,154.0,6.55,12.15,745.5,677.07,553.77
2018,3,16,13,30,904.0,106.0,6.6,12.1,775.0,680.55,557.61
2018,3,16,13,45,833.0,130.0,6.6,12.05,731.5,628.3,514.31
2018,3,16,14,0,762.0,154.0,6.6,12.0,688.0,577.42,471.89
2018,3,16,14,15,834.5,121.5,6.6,11.95,683.5,556.72,454.35
2018,3,16,14,30,907.0,89.0,6.6,11.9,679.0,529.67,430.46
2018,3,16,14,45,799.0,114.5,6.55,11.85,613.0,462.27,373.0
2018,3,16,15,0,691.0,140.0,6.5,11.8,547.0,402.01,321.29
2018,3,16,15,15,685.0,128.5,6.5,11.8,507.5,355.74,279.85
2018,3,16,15,30,679.0,117.0,6.5,11.8,468.0,309.14,237.34
2018,3,16,15,45,700.5,99.0,6.3,11.7,432.0,263.82,194.57
2018,3,16,16,0,722.0,81.0,6.1,11.6,396.0,218.89,151.81
2018,3,16,16,15,725.0,73.5,5.85,11.5,357.5,174.42,111.25
2018,3,16,16,30,728.0,66.0,5.6,11.4,319.0,129.16,73.56
2018,3,16,16,45,627.0,66.0,5.4,11.3,259.0,80.72,43.91
2018,3,16,17,0,526.0,66.0,5.2,11.2,199.0,46.01,35.93
2018,3,16,17,15,424.5,57.5,5.0,11.0,148.5,41.87,31.97
2018,3,16,17,30,323.0,49.0,4.8,10.8,98.0,36.94,27.04
2018,3,16,17,45,233.5,35.5,4.6,10.6,64.0,27.44,17.32
2018,3,16,18,0,144.0,22.0,4.4,10.4,30.0,17.43,0.0
2018,3,16,18,15,72.0,11.0,4.4,10.4,15.0,10.81,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,17,6,15,31.0,7.5,1.75,10.15,8.5,0.0,0.0
2018,3,17,6,30,62.0,15.0,1.8,10.3,17.0,32.73,0.0
2018,3,17,6,45,141.0,31.0,1.85,10.45,46.5,100.21,62.55
2018,3,17,7,0,220.0,47.0,1.9,10.6,76.0,154.93,120.05
2018,3,17,7,15,309.5,60.0,1.9,10.65,121.0,216.3,174.71
2018,3,17,7,30,399.0,73.0,1.9,10.7,166.0,285.41,235.03
2018,3,17,7,45,512.0,75.5,1.95,10.75,225.0,364.05,302.19
2018,3,17,8,0,625.0,78.0,2.0,10.8,284.0,448.76,372.65
2018,3,17,8,15,651.5,85.0,2.0,10.85,330.0,494.5,409.84
2018,3,17,8,30,678.0,92.0,2.0,10.9,376.0,540.35,446.15
2018,3,17,8,45,653.5,111.5,2.0,10.95,411.5,566.62,465.54
2018,3,17,9,0,629.0,131.0,2.0,11.0,447.0,588.98,481.45
2018,3,17,9,15,736.5,112.0,2.0,11.1,513.5,659.31,535.69
2018,3,17,9,30,844.0,93.0,2.0,11.2,580.0,730.39,586.76
2018,3,17,9,45,854.5,96.5,2.0,11.3,617.5,757.48,604.29
2018,3,17,10,0,865.0,100.0,2.0,11.4,655.0,782.07,620.34
2018,3,17,10,15,825.5,120.5,2.05,11.5,671.0,783.23,619.93
2018,3,17,10,30,786.0,141.0,2.1,11.6,687.0,779.97,616.71
2018,3,17,10,45,763.0,149.0,2.15,11.7,694.5,775.17,612.57
2018,3,17,11,0,740.0,157.0,2.2,11.8,702.0,765.2,604.83
2018,3,17,11,15,569.0,188.0,2.25,11.85,612.5,657.77,524.07
2018,3,17,11,30,398.0,219.0,2.3,11.9,523.0,546.18,437.6
2018,3,17,11,45,318.0,260.5,2.35,11.95,505.0,514.9,411.91
2018,3,17,12,0,238.0,302.0,2.4,12.0,487.0,488.26,388.99
2018,3,17,12,15,377.5,293.0,2.55,12.0,587.5,582.3,463.5
2018,3,17,12,30,517.0,284.0,2.7,12.0,688.0,667.35,528.94
2018,3,17,12,45,452.0,306.5,2.85,12.05,657.5,627.73,497.55
2018,3,17,13,0,387.0,329.0,3.0,12.1,627.0,588.53,467.06
2018,3,17,13,15,469.5,289.5,3.15,12.1,643.5,593.4,473.02
2018,3,17,13,30,552.0,250.0,3.3,12.1,660.0,592.09,473.61
2018,3,17,13,45,690.0,188.0,3.45,12.1,685.0,597.39,479.61
2018,3,17,14,0,828.0,126.0,3.6,12.1,710.0,593.32,477.36
2018,3,17,14,15,855.0,111.5,3.6,12.05,692.0,561.13,450.89
2018,3,17,14,30,882.0,97.0,3.6,12.0,674.0,527.67,422.55
2018,3,17,14,45,874.0,93.0,3.6,12.0,638.0,481.89,383.48
2018,3,17,15,0,866.0,89.0,3.6,12.0,602.0,435.09,342.62
2018,3,17,15,15,848.0,87.0,3.6,12.0,559.5,382.2,296.0
2018,3,17,15,30,830.0,85.0,3.6,12.0,517.0,332.92,251.34
2018,3,17,15,45,809.5,80.5,3.45,11.9,470.0,281.37,204.38
2018,3,17,16,0,789.0,76.0,3.3,11.8,423.0,230.96,158.53
2018,3,17,16,15,758.5,72.0,3.2,11.65,373.0,180.76,114.7
2018,3,17,16,30,728.0,68.0,3.1,11.5,323.0,133.21,76.56
2018,3,17,16,45,681.5,63.0,3.0,11.4,271.5,83.32,43.59
2018,3,17,17,0,635.0,58.0,2.9,11.3,220.0,41.3,31.7
2018,3,17,17,15,557.0,51.0,2.8,11.05,169.5,35.89,26.65
2018,3,17,17,30,479.0,44.0,2.7,10.8,119.0,32.76,23.42
2018,3,17,17,45,340.5,34.0,2.6,10.6,77.0,26.62,16.84
2018,3,17,18,0,202.0,24.0,2.5,10.4,35.0,20.15,0.0
2018,3,17,18,15,101.0,12.0,2.45,10.3,17.5,11.8,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,15,28.5,8.0,1.2,9.95,9.0,0.0,0.0
2018,3,18,6,30,57.0,16.0,1.3,10.1,18.0,32.53,0.0
2018,3,18,6,45,111.0,32.5,1.4,10.2,45.0,87.18,57.07
2018,3,18,7,0,165.0,49.0,1.5,10.3,72.0,130.19,101.09
2018,3,18,7,15,206.5,66.5,1.6,10.5,107.5,174.08,140.74
2018,3,18,7,30,248.0,84.0,1.7,10.7,143.0,221.23,182.39
2018,3,18,7,45,332.0,95.0,1.8,10.85,194.0,293.22,243.85
2018,3,18,8,0,416.0,106.0,1.9,11.0,245.0,364.12,303.22
2018,3,18,8,15,453.0,117.5,2.0,11.25,291.0,413.06,343.19
2018,3,18,8,30,490.0,129.0,2.1,11.5,337.0,463.39,383.38
2018,3,18,8,45,431.0,157.5,2.15,11.7,356.0,470.33,387.03
2018,3,18,9,0,372.0,186.0,2.2,11.9,375.0,463.81,380.13
2018,3,18,9,15,291.0,222.0,2.25,12.15,377.5,453.49,369.21
2018,3,18,9,30,210.0,258.0,2.3,12.4,380.0,430.06,347.97
2018,3,18,9,45,203.0,278.5,2.3,12.6,403.0,448.76,361.25
2018,3,18,10,0,196.0,299.0,2.3,12.8,426.0,466.29,373.28
2018,3,18,10,15,192.0,314.0,2.25,12.95,443.5,479.16,381.76
2018,3,18,10,30,188.0,329.0,2.2,13.1,461.0,491.11,389.53
2018,3,18,10,45,171.0,342.5,2.1,13.3,465.5,490.16,386.99
2018,3,18,11,0,154.0,356.0,2.0,13.5,470.0,488.27,383.86
2018,3,18,11,15,201.0,360.5,1.95,13.5,513.0,527.79,414.1
2018,3,18,11,30,248.0,365.0,1.9,13.5,556.0,570.9,446.19
2018,3,18,11,45,267.0,365.0,1.85,13.5,572.5,580.65,452.92
2018,3,18,12,0,286.0,365.0,1.8,13.5,589.0,589.1,458.92
2018,3,18,12,15,202.0,369.0,1.85,13.45,527.5,518.54,404.99
2018,3,18,12,30,118.0,373.0,1.9,13.4,466.0,453.2,354.56
2018,3,18,12,45,84.0,351.5,1.95,13.4,417.5,401.27,315.06
2018,3,18,13,0,50.0,330.0,2.0,13.4,369.0,352.92,277.69
2018,3,18,13,15,35.5,301.0,2.0,13.35,328.5,312.62,246.65
2018,3,18,13,30,21.0,272.0,2.0,13.3,288.0,274.4,216.89
2018,3,18,13,45,18.0,258.5,2.05,13.25,272.0,258.42,204.7
2018,3,18,14,0,15.0,245.0,2.1,13.2,256.0,242.69,192.57
2018,3,18,14,15,11.0,225.0,2.05,13.15,233.0,220.63,175.27
2018,3,18,14,30,7.0,205.0,2.0,13.1,210.0,198.98,158.24
2018,3,18,14,45,6.0,194.0,1.95,13.0,198.0,187.42,149.31
2018,3,18,15,0,5.0,183.0,1.9,12.9,186.0,175.95,140.41
2018,3,18,15,15,29.0,192.0,1.9,12.9,207.5,188.5,150.66
2018,3,18,15,30,53.0,201.0,1.9,12.9,229.0,200.62,160.14
2018,3,18,15,45,88.0,193.0,1.65,12.75,234.0,198.28,157.16
2018,3,18,16,0,123.0,185.0,1.4,12.6,239.0,188.04,147.22
2018,3,18,16,15,109.5,163.0,1.2,12.5,207.0,158.73,123.43
2018,3,18,16,30,96.0,141.0,1.0,12.4,175.0,130.95,101.26
2018,3,18,16,45,125.0,118.0,0.85,12.3,155.0,106.61,81.02
2018,3,18,17,0,154.0,95.0,0.7,12.2,135.0,79.52,65.62
2018,3,18,17,15,159.0,76.0,0.75,12.15,109.0,59.96,47.98
2018,3,18,17,30,164.0,57.0,0.8,12.1,83.0,45.91,34.93
2018,3,18,17,45,107.0,39.0,0.85,12.05,53.5,32.03,21.49
2018,3,18,18,0,50.0,21.0,0.9,12.0,24.0,17.67,0.0
2018,3,18,18,15,25.0,10.5,0.95,11.95,12.0,10.32,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,19,6,15,94.0,10.5,2.9,9.35,14.5,10.32,0.0
2018,3,19,6,30,188.0,21.0,3.0,9.7,29.0,76.94,0.0
2018,3,19,6,45,330.0,31.0,3.1,10.1,69.0,167.64,116.66
2018,3,19,7,0,472.0,41.0,3.2,10.5,109.0,249.46,196.09
2018,3,19,7,15,555.0,48.5,3.35,10.8,160.0,315.05,256.1
2018,3,19,7,30,638.0,56.0,3.5,11.1,211.0,386.92,319.72
2018,3,19,7,45,619.5,68.5,3.65,11.4,248.0,417.32,347.79
2018,3,19,8,0,601.0,81.0,3.8,11.7,285.0,444.69,371.77
2018,3,19,8,15,479.0,118.0,4.0,12.05,296.5,431.28,360.19
2018,3,19,8,30,357.0,155.0,4.2,12.4,308.0,402.62,335.32
2018,3,19,8,45,358.5,176.0,4.45,12.75,345.0,436.64,362.3
2018,3,19,9,0,360.0,197.0,4.7,13.1,382.0,469.44,387.6
2018,3,19,9,15,423.0,199.0,4.5,13.4,434.0,532.15,436.49
2018,3,19,9,30,486.0,201.0,4.3,13.7,486.0,588.84,479.58
2018,3,19,9,45,567.0,186.5,4.1,13.95,540.0,642.43,520.22
2018,3,19,10,0,648.0,172.0,3.9,14.2,594.0,700.69,563.61
2018,3,19,10,15,620.0,193.0,3.75,14.45,612.5,706.97,565.15
2018,3,19,10,30,592.0,214.0,3.6,14.7,631.0,709.95,564.53
2018,3,19,10,45,472.5,270.5,3.5,14.95,610.5,671.09,530.76
2018,3,19,11,0,353.0,327.0,3.4,15.2,590.0,625.47,492.23
2018,3,19,11,15,364.0,331.5,3.4,15.4,608.0,635.7,499.39
2018,3,19,11,30,375.0,336.0,3.4,15.6,626.0,644.51,505.17
2018,3,19,11,45,494.5,291.0,3.35,15.85,678.0,692.51,542.55
2018,3,19,12,0,614.0,246.0,3.3,16.1,730.0,734.0,574.36
2018,3,19,12,15,613.5,247.0,3.15,16.25,731.0,722.56,564.34
2018,3,19,12,30,613.0,248.0,3.0,16.4,732.0,709.08,553.2
2018,3,19,12,45,481.0,295.5,2.8,16.55,673.0,641.68,499.69
2018,3,19,13,0,349.0,343.0,2.6,16.7,614.0,577.74,448.83
2018,3,19,13,15,310.5,344.5,2.5,16.75,582.0,540.24,420.21
2018,3,19,13,30,272.0,346.0,2.4,16.8,550.0,503.99,392.23
2018,3,19,13,45,285.5,321.5,2.25,16.85,530.0,477.54,372.44
2018,3,19,14,0,299.0,297.0,2.1,16.9,510.0,449.84,351.37
2018,3,19,14,15,390.0,267.0,2.05,16.7,532.5,457.82,358.04
2018,3,19,14,30,481.0,237.0,2.0,16.5,555.0,455.89,356.12
2018,3,19,14,45,345.5,252.0,1.9,16.3,474.0,386.45,301.68
2018,3,19,15,0,210.0,267.0,1.8,16.1,393.0,328.5,256.76
2018,3,19,15,15,226.0,240.5,1.8,16.1,367.5,299.28,233.33
2018,3,19,15,30,242.0,214.0,1.8,16.1,342.0,264.61,204.81
2018,3,19,15,45,284.5,186.5,1.7,15.75,323.5,238.37,181.71
2018,3,19,16,0,327.0,159.0,1.6,15.4,305.0,207.96,154.39
2018,3,19,16,15,339.5,142.0,1.55,15.15,278.0,176.79,127.37
2018,3,19,16,30,352.0,125.0,1.5,14.9,251.0,139.61,96.51
2018,3,19,16,45,300.0,110.0,1.45,14.65,205.5,107.72,75.19
2018,3,19,17,0,248.0,95.0,1.4,14.4,160.0,76.61,57.61
2018,3,19,17,15,202.0,77.5,1.45,14.1,122.5,61.08,48.62
2018,3,19,17,30,156.0,60.0,1.5,13.8,85.0,48.15,36.67
2018,3,19,17,45,97.5,41.0,1.55,13.55,54.5,33.58,22.78
2018,3,19,18,0,39.0,22.0,1.6,13.3,24.0,19.52,1.19
2018,3,19,18,15,19.5,11.0,1.8,13.15,12.0,10.81,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.45,12.8,4.0,3.93,0.0
2018,3,20,6,30,0.0,8.0,2.9,12.7,8.0,7.71,0.0
2018,3,20,6,45,0.0,15.0,3.3,12.6,15.0,14.47,5.63
2018,3,20,7,0,0.0,22.0,3.7,12.5,22.0,21.23,12.16
2018,3,20,7,15,0.0,31.5,4.1,12.5,31.5,30.41,20.29
2018,3,20,7,30,0.0,41.0,4.5,12.5,41.0,39.59,28.36
2018,3,20,7,45,0.0,46.0,4.85,12.5,46.0,44.43,32.59
2018,3,20,8,0,0.0,51.0,5.2,12.5,51.0,49.27,36.72
2018,3,20,8,15,0.0,55.5,5.3,12.55,55.5,53.62,40.36
2018,3,20,8,30,0.0,60.0,5.4,12.6,60.0,57.99,43.94
2018,3,20,8,45,0.0,75.0,5.45,12.65,75.0,72.52,56.11
2018,3,20,9,0,0.0,90.0,5.5,12.7,90.0,87.15,68.23
2018,3,20,9,15,0.0,93.0,5.6,12.75,93.0,90.06,70.45
2018,3,20,9,30,0.0,96.0,5.7,12.8,96.0,92.99,72.69
2018,3,20,9,45,0.0,108.5,5.8,12.85,108.5,105.32,82.76
2018,3,20,10,0,0.0,121.0,5.9,12.9,121.0,117.64,92.76
2018,3,20,10,15,0.5,125.0,5.9,12.95,125.5,121.92,96.1
2018,3,20,10,30,1.0,129.0,5.9,13.0,130.0,126.21,99.47
2018,3,20,10,45,1.0,134.5,5.95,13.0,135.5,131.56,103.72
2018,3,20,11,0,1.0,140.0,6.0,13.0,141.0,136.89,107.97
2018,3,20,11,15,1.0,141.0,6.05,13.05,142.0,137.79,108.57
2018,3,20,11,30,1.0,142.0,6.1,13.1,143.0,138.69,109.2
2018,3,20,11,45,0.5,128.5,6.15,13.15,129.0,125.04,97.93
2018,3,20,12,0,0.0,115.0,6.2,13.2,115.0,111.47,86.74
2018,3,20,12,15,0.0,95.5,6.3,13.25,95.5,92.52,71.14
2018,3,20,12,30,0.0,76.0,6.4,13.3,76.0,73.61,55.54
2018,3,20,12,45,0.0,68.5,6.45,13.35,68.5,66.33,49.53
2018,3,20,13,0,0.0,61.0,6.5,13.4,61.0,59.06,43.53
2018,3,20,13,15,0.0,64.0,6.3,13.45,64.0,61.96,45.96
2018,3,20,13,30,0.0,67.0,6.1,13.5,67.0,64.86,48.4
2018,3,20,13,45,0.0,65.5,5.9,13.5,65.5,63.4,47.25
2018,3,20,14,0,0.0,64.0,5.7,13.5,64.0,61.94,46.1
2018,3,20,14,15,0.0,70.5,5.5,13.5,70.5,68.23,51.42
2018,3,20,14,30,0.0,77.0,5.3,13.5,77.0,74.51,56.75
2018,3,20,14,45,0.0,73.5,5.1,13.55,73.5,71.11,54.02
2018,3,20,15,0,0.0,70.0,4.9,13.6,70.0,67.71,51.31
2018,3,20,15,15,0.0,69.5,4.9,13.6,69.5,67.21,51.04
2018,3,20,15,30,0.0,69.0,4.9,13.6,69.0,66.72,50.78
2018,3,20,15,45,0.0,66.0,4.65,13.6,66.0,63.81,48.48
2018,3,20,16,0,0.0,63.0,4.4,13.6,63.0,60.89,46.17
2018,3,20,16,15,0.0,67.0,4.25,13.55,67.0,64.76,49.61
2018,3,20,16,30,0.0,71.0,4.1,13.5,71.0,68.59,52.99
2018,3,20,16,45,0.0,67.5,3.95,13.5,67.5,64.96,49.96
2018,3,20,17,0,0.0,64.0,3.8,13.5,64.0,61.09,46.59
2018,3,20,17,15,0.0,49.5,3.95,13.45,49.5,47.63,36.86
2018,3,20,17,30,0.0,35.0,4.1,13.4,35.0,33.8,24.17
2018,3,20,17,45,0.0,23.5,4.2,13.35,23.5,22.68,13.66
2018,3,20,18,0,0.0,12.0,4.3,13.3,12.0,11.57,0.0
2018,3,20,18,15,0.0,6.0,4.8,13.35,6.0,5.9,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,13.9,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.1,6.0,5.78,0.0
2018,3,21,6,45,0.0,12.0,2.15,14.3,12.0,11.57,3.48
2018,3,21,7,0,0.0,18.0,2.2,14.5,18.0,17.36,8.86
2018,3,21,7,15,0.0,28.0,2.4,14.6,28.0,27.02,17.28
2018,3,21,7,30,0.0,38.0,2.6,14.7,38.0,36.69,25.67
2018,3,21,7,45,0.0,47.0,2.8,14.85,47.0,45.39,33.12
2018,3,21,8,0,0.0,56.0,3.0,15.0,56.0,54.11,40.46
2018,3,21,8,15,0.0,66.5,3.15,15.1,66.5,64.28,48.93
2018,3,21,8,30,0.0,77.0,3.3,15.2,77.0,74.46,57.3
2018,3,21,8,45,0.0,95.5,3.4,15.25,95.5,92.8,72.41
2018,3,21,9,0,0.0,114.0,3.5,15.3,114.0,111.25,87.44
2018,3,21,9,15,1.0,136.5,3.75,15.45,137.0,134.47,106.24
2018,3,21,9,30,2.0,159.0,4.0,15.6,160.0,157.7,124.86
2018,3,21,9,45,4.5,178.5,4.25,15.7,181.5,179.01,141.88
2018,3,21,10,0,7.0,198.0,4.5,15.8,203.0,200.33,158.8
2018,3,21,10,15,10.5,217.5,4.8,15.95,225.0,222.41,176.28
2018,3,21,10,30,14.0,237.0,5.1,16.1,247.0,244.44,193.63
2018,3,21,10,45,22.5,268.5,5.4,16.2,285.0,282.53,223.82
2018,3,21,11,0,31.0,300.0,5.7,16.3,323.0,325.99,258.0
2018,3,21,11,15,32.0,307.5,5.85,16.3,332.0,332.88,263.17
2018,3,21,11,30,33.0,315.0,6.0,16.3,341.0,339.57,268.29
2018,3,21,11,45,39.0,328.5,6.2,16.3,359.5,356.05,281.31
2018,3,21,12,0,45.0,342.0,6.4,16.3,378.0,372.07,293.94
2018,3,21,12,15,41.5,333.0,6.4,16.25,366.0,358.08,282.88
2018,3,21,12,30,38.0,324.0,6.4,16.2,354.0,344.23,272.02
2018,3,21,12,45,27.0,297.0,6.4,16.1,318.5,307.69,243.18
2018,3,21,13,0,16.0,270.0,6.4,16.0,283.0,271.73,214.7
2018,3,21,13,15,35.0,293.5,6.35,16.0,320.5,305.59,242.12
2018,3,21,13,30,54.0,317.0,6.3,16.0,358.0,337.44,267.66
2018,3,21,13,45,59.5,319.0,6.25,15.95,363.0,339.09,269.15
2018,3,21,14,0,65.0,321.0,6.2,15.9,368.0,340.01,270.12
2018,3,21,14,15,44.0,281.0,6.25,15.9,312.0,287.86,228.83
2018,3,21,14,30,23.0,241.0,6.3,15.9,256.0,240.51,191.15
2018,3,21,14,45,21.0,225.5,6.4,15.9,239.0,223.47,177.8
2018,3,21,15,0,19.0,210.0,6.5,15.9,222.0,206.63,164.5
2018,3,21,15,15,52.0,207.5,6.5,15.9,236.0,211.1,168.07
2018,3,21,15,30,85.0,205.0,6.5,15.9,250.0,215.25,170.86
2018,3,21,15,45,70.0,193.0,6.7,15.7,228.0,194.54,154.29
2018,3,21,16,0,55.0,181.0,6.9,15.5,206.0,175.13,138.9
2018,3,21,16,15,76.0,148.5,6.9,15.4,178.5,147.01,114.83
2018,3,21,16,30,97.0,116.0,6.9,15.3,151.0,113.09,85.78
2018,3,21,16,45,61.5,86.5,6.85,15.15,107.5,79.83,59.95
2018,3,21,17,0,26.0,57.0,6.8,15.0,64.0,53.96,39.97
2018,3,21,17,15,20.0,45.5,6.85,14.95,50.0,43.11,32.64
2018,3,21,17,30,14.0,34.0,6.9,14.9,36.0,32.6,22.97
2018,3,21,17,45,10.5,24.0,6.9,14.85,25.0,23.24,14.09
2018,3,21,18,0,7.0,14.0,6.9,14.8,14.0,13.62,1.5
2018,3,21,18,15,6.0,8.0,7.0,14.8,8.0,7.86,0.0
2018,3,21,18,30,5.0,2.0,7.1,14.8,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.15,14.8,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.55,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.45,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.6,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,14.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,14.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,14.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,14.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,14.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,14.1,1.5,1.47,0.0
2018,3,22,6,30,0.0,3.0,6.4,14.1,3.0,2.89,0.0
2018,3,22,6,45,0.0,4.5,6.45,14.15,4.5,4.33,0.0
2018,3,22,7,0,0.0,6.0,6.5,14.2,6.0,5.78,0.0
2018,3,22,7,15,0.0,10.5,6.4,14.2,10.5,10.12,2.95
2018,3,22,7,30,0.0,15.0,6.3,14.2,15.0,14.46,6.72
2018,3,22,7,45,0.0,17.5,6.15,14.2,17.5,16.88,8.81
2018,3,22,8,0,0.0,20.0,6.0,14.2,20.0,19.3,10.87
2018,3,22,8,15,0.0,33.5,5.95,14.15,33.5,32.34,21.97
2018,3,22,8,30,0.0,47.0,5.9,14.1,47.0,45.4,32.99
2018,3,22,8,45,3.0,98.0,5.85,14.1,99.5,97.34,76.68
2018,3,22,9,0,6.0,149.0,5.8,14.1,152.0,151.25,121.32
2018,3,22,9,15,44.0,197.5,5.95,13.95,223.5,235.09,191.09
2018,3,22,9,30,82.0,246.0,6.1,13.8,295.0,315.74,257.11
2018,3,22,9,45,177.0,271.5,6.3,13.65,386.5,423.95,346.05
2018,3,22,10,0,272.0,297.0,6.5,13.5,478.0,534.43,435.08
2018,3,22,10,15,311.5,303.5,6.6,13.2,520.0,573.83,466.58
2018,3,22,10,30,351.0,310.0,6.7,12.9,562.0,612.96,497.92
2018,3,22,10,45,273.0,319.0,6.85,12.6,519.0,557.83,452.94
2018,3,22,11,0,195.0,328.0,7.0,12.3,476.0,495.17,401.86
2018,3,22,11,15,170.5,339.0,7.0,12.25,470.5,483.76,391.8
2018,3,22,11,30,146.0,350.0,7.0,12.2,465.0,471.71,381.17
2018,3,22,11,45,219.0,354.0,7.05,12.15,528.5,530.91,429.73
2018,3,22,12,0,292.0,358.0,7.1,12.1,592.0,591.09,478.28
2018,3,22,12,15,460.5,298.5,7.15,12.2,667.5,659.38,535.69
2018,3,22,12,30,629.0,239.0,7.2,12.3,743.0,719.16,585.59
2018,3,22,12,45,776.0,170.0,7.2,12.4,786.0,744.83,608.36
2018,3,22,13,0,923.0,101.0,7.2,12.5,829.0,762.29,622.29
2018,3,22,13,15,920.0,100.0,7.25,12.6,814.0,732.91,599.79
2018,3,22,13,30,917.0,99.0,7.3,12.7,799.0,701.06,574.64
2018,3,22,13,45,841.0,127.0,7.4,12.75,754.0,647.28,530.17
2018,3,22,14,0,765.0,155.0,7.5,12.8,709.0,595.28,486.76
2018,3,22,14,15,758.0,150.0,7.55,12.75,679.5,555.43,453.63
2018,3,22,14,30,751.0,145.0,7.6,12.7,650.0,514.5,418.91
2018,3,22,14,45,813.0,117.5,7.7,12.6,637.0,486.91,394.31
2018,3,22,15,0,875.0,90.0,7.8,12.5,624.0,453.54,363.51
2018,3,22,15,15,858.5,87.5,7.8,12.5,581.0,399.9,315.27
2018,3,22,15,30,842.0,85.0,7.8,12.5,538.0,349.77,269.02
2018,3,22,15,45,805.0,84.5,7.9,12.2,486.0,296.2,220.26
2018,3,22,16,0,768.0,84.0,8.0,11.9,434.0,245.44,174.03
2018,3,22,16,15,741.0,78.5,7.95,11.75,384.5,195.08,128.86
2018,3,22,16,30,714.0,73.0,7.9,11.6,335.0,147.05,88.52
2018,3,22,16,45,673.5,66.0,7.8,11.45,283.0,95.79,51.51
2018,3,22,17,0,633.0,59.0,7.7,11.3,231.0,51.97,30.18
2018,3,22,17,15,565.5,53.0,7.5,11.1,182.0,36.65,27.38
2018,3,22,17,30,498.0,47.0,7.3,10.9,133.0,34.47,25.07
2018,3,22,17,45,383.0,39.0,7.1,10.75,91.5,30.43,20.67
2018,3,22,18,0,268.0,31.0,6.9,10.6,50.0,26.47,10.17
2018,3,22,18,15,150.5,18.5,6.75,10.55,27.5,18.18,0.0
2018,3,22,18,30,33.0,6.0,6.6,10.5,5.0,0.0,0.0
2018,3,22,18,45,16.5,3.0,6.5,10.4,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.3,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,10.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,10.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,10.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,23,6,15,76.5,11.5,2.0,10.5,16.5,32.14,0.0
2018,3,23,6,30,153.0,23.0,2.0,10.8,33.0,86.85,22.55
2018,3,23,6,45,269.0,37.0,1.95,11.1,73.5,157.7,118.06
2018,3,23,7,0,385.0,51.0,1.9,11.4,114.0,233.57,185.86
2018,3,23,7,15,357.5,67.0,1.95,11.5,142.0,254.6,207.88
2018,3,23,7,30,330.0,83.0,2.0,11.6,170.0,273.49,226.32
2018,3,23,7,45,391.0,98.0,2.05,11.75,222.5,336.06,279.44
2018,3,23,8,0,452.0,113.0,2.1,11.9,275.0,402.54,334.18
2018,3,23,8,15,637.5,92.5,2.15,12.0,358.5,512.77,423.86
2018,3,23,8,30,823.0,72.0,2.2,12.1,442.0,628.64,515.08
2018,3,23,8,45,847.0,74.0,2.3,12.2,491.0,672.11,546.86
2018,3,23,9,0,871.0,76.0,2.4,12.3,540.0,710.54,574.09
2018,3,23,9,15,888.5,78.0,2.55,12.45,584.5,746.88,599.7
2018,3,23,9,30,906.0,80.0,2.7,12.6,629.0,781.29,623.74
2018,3,23,9,45,920.0,80.5,2.85,12.75,668.0,809.14,642.88
2018,3,23,10,0,934.0,81.0,3.0,12.9,707.0,834.48,660.24
2018,3,23,10,15,942.0,83.0,3.2,13.05,739.0,853.88,673.68
2018,3,23,10,30,950.0,85.0,3.4,13.2,771.0,870.23,685.02
2018,3,23,10,45,954.5,86.5,3.6,13.35,795.5,879.99,691.74
2018,3,23,11,0,959.0,88.0,3.8,13.5,820.0,886.46,696.25
2018,3,23,11,15,961.0,89.0,4.0,13.55,835.5,887.0,696.88
2018,3,23,11,30,963.0,90.0,4.2,13.6,851.0,884.19,695.24
2018,3,23,11,45,963.5,91.0,4.4,13.65,859.5,876.82,690.91
2018,3,23,12,0,964.0,92.0,4.6,13.7,868.0,866.14,684.3
2018,3,23,12,15,964.5,92.0,4.7,13.75,868.5,851.21,673.95
2018,3,23,12,30,965.0,92.0,4.8,13.8,869.0,833.1,661.34
2018,3,23,12,45,965.0,90.5,4.95,13.8,861.5,810.04,645.49
2018,3,23,13,0,965.0,89.0,5.1,13.8,854.0,784.01,627.36
2018,3,23,13,15,961.0,88.5,5.1,13.75,838.0,753.3,605.04
2018,3,23,13,30,957.0,88.0,5.1,13.7,822.0,720.06,580.6
2018,3,23,13,45,951.0,86.5,5.15,13.65,797.5,682.23,550.9
2018,3,23,14,0,945.0,85.0,5.2,13.6,773.0,642.34,518.99
2018,3,23,14,15,934.5,84.5,5.2,13.55,741.0,599.01,483.49
2018,3,23,14,30,924.0,84.0,5.2,13.5,709.0,554.35,446.12
2018,3,23,14,45,912.0,83.0,5.2,13.45,671.5,507.39,406.04
2018,3,23,15,0,900.0,82.0,5.2,13.4,634.0,459.69,364.34
2018,3,23,15,15,883.5,79.5,5.2,13.4,590.0,408.4,318.77
2018,3,23,15,30,867.0,77.0,5.2,13.4,546.0,357.27,272.39
2018,3,23,15,45,842.0,75.5,5.1,13.25,497.5,301.06,221.51
2018,3,23,16,0,817.0,74.0,5.0,13.1,449.0,250.19,174.94
2018,3,23,16,15,780.5,72.0,4.9,13.0,397.0,198.62,129.28
2018,3,23,16,30,744.0,70.0,4.8,12.9,345.0,150.34,89.23
2018,3,23,16,45,692.5,66.0,4.7,12.8,291.5,102.71,55.84
2018,3,23,17,0,641.0,62.0,4.6,12.7,238.0,56.57,32.6
2018,3,23,17,15,565.5,55.5,4.4,12.5,186.5,38.6,29.0
2018,3,23,17,30,490.0,49.0,4.2,12.3,135.0,36.1,26.42
2018,3,23,17,45,358.0,40.0,4.0,12.1,91.5,31.17,21.3
2018,3,23,18,0,226.0,31.0,3.8,11.9,48.0,24.54,10.19
2018,3,23,18,15,127.5,18.5,3.85,11.8,26.5,18.18,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.7,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.65,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
