Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,7,0,524.0,74.0,4.1,12.6,213.0,366.17,303.89
2018,4,13,7,15,578.0,81.0,4.2,12.9,265.5,426.58,355.67
2018,4,13,7,30,632.0,88.0,4.3,13.2,318.0,490.29,408.61
2018,4,13,7,45,669.5,93.0,4.35,13.5,370.0,544.2,452.13
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,599.33,495.44
2018,4,13,8,15,734.0,103.0,4.35,14.05,472.5,647.94,532.22
2018,4,13,8,30,761.0,108.0,4.3,14.3,523.0,696.36,566.99
2018,4,13,8,45,780.0,111.5,4.3,14.5,569.0,733.92,593.0
2018,4,13,9,0,799.0,115.0,4.3,14.7,615.0,772.84,619.75
2018,4,13,9,15,817.5,116.5,4.25,14.9,658.0,807.61,642.81
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,840.57,664.43
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,868.02,681.95
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,888.5,694.43
2018,4,13,10,15,878.0,119.0,4.05,15.65,806.0,906.01,704.99
2018,4,13,10,30,886.0,121.0,4.0,15.8,836.0,920.68,713.59
2018,4,13,10,45,891.0,122.0,3.95,16.0,858.0,928.66,717.45
2018,4,13,11,0,896.0,123.0,3.9,16.2,880.0,933.59,719.33
2018,4,13,11,15,899.0,124.5,3.9,16.3,895.0,934.16,718.86
2018,4,13,11,30,902.0,126.0,3.9,16.4,910.0,931.6,716.39
2018,4,13,11,45,903.0,127.0,3.9,16.55,917.0,923.68,710.2
2018,4,13,12,0,904.0,128.0,3.9,16.7,924.0,912.73,702.04
2018,4,13,12,15,843.0,160.5,3.95,16.75,902.0,879.28,678.73
2018,4,13,12,30,782.0,193.0,4.0,16.8,880.0,841.87,652.66
2018,4,13,12,45,783.5,189.5,4.0,16.9,872.0,819.99,637.26
2018,4,13,13,0,785.0,186.0,4.0,17.0,864.0,795.75,620.08
2018,4,13,13,15,769.0,190.0,4.05,17.05,843.0,762.73,596.3
2018,4,13,13,30,753.0,194.0,4.1,17.1,822.0,728.49,570.83
2018,4,13,13,45,752.5,186.5,4.1,17.1,799.0,693.23,544.67
2018,4,13,14,0,752.0,179.0,4.1,17.1,776.0,656.28,516.8
2018,4,13,14,15,753.5,170.0,4.15,17.1,748.0,617.62,487.27
2018,4,13,14,30,755.0,161.0,4.2,17.1,720.0,577.35,455.83
2018,4,13,14,45,720.0,163.0,4.2,17.05,674.5,526.23,415.09
2018,4,13,15,0,685.0,165.0,4.2,17.0,629.0,476.91,375.05
2018,4,13,15,15,652.5,160.5,4.2,17.0,579.5,424.98,332.29
2018,4,13,15,30,620.0,156.0,4.2,17.0,530.0,375.29,290.58
2018,4,13,15,45,663.5,133.5,4.25,16.75,504.5,337.95,257.08
2018,4,13,16,0,707.0,111.0,4.3,16.5,479.0,295.95,218.37
2018,4,13,16,15,694.0,102.5,4.35,16.25,433.5,247.89,175.47
2018,4,13,16,30,681.0,94.0,4.4,16.0,388.0,200.83,133.89
2018,4,13,16,45,643.5,86.0,4.45,15.75,335.0,152.06,93.88
2018,4,13,17,0,606.0,78.0,4.5,15.5,282.0,107.18,61.22
2018,4,13,17,15,561.0,71.5,4.5,15.15,234.5,67.37,39.99
2018,4,13,17,30,516.0,65.0,4.5,14.8,187.0,46.14,35.45
2018,4,13,17,45,427.0,56.0,4.5,14.4,140.0,41.79,31.3
2018,4,13,18,0,338.0,47.0,4.5,14.0,93.0,35.91,25.47
2018,4,13,18,15,221.0,33.0,4.35,13.75,58.0,25.87,13.95
2018,4,13,18,30,104.0,19.0,4.2,13.5,23.0,18.68,0.0
2018,4,13,18,45,52.0,9.5,4.1,13.2,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.65,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.9,4.0,0.0,0.0
2018,4,14,5,45,88.5,17.0,2.8,12.1,22.5,40.93,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.3,41.0,101.14,44.17
2018,4,14,6,15,276.0,42.0,2.85,12.55,80.5,167.5,126.52
2018,4,14,6,30,388.0,54.0,2.9,12.8,120.0,240.3,191.57
2018,4,14,6,45,465.5,62.5,2.9,13.05,169.0,304.43,248.51
2018,4,14,7,0,543.0,71.0,2.9,13.3,218.0,374.65,309.1
2018,4,14,7,15,596.0,78.0,2.9,13.55,271.0,435.39,360.3
2018,4,14,7,30,649.0,85.0,2.9,13.8,324.0,499.36,412.4
2018,4,14,7,45,686.0,89.5,2.85,14.0,376.0,553.1,454.79
2018,4,14,8,0,723.0,94.0,2.8,14.2,428.0,608.01,496.8
2018,4,14,8,15,750.0,98.0,2.7,14.4,478.5,653.58,530.07
2018,4,14,8,30,777.0,102.0,2.6,14.6,529.0,701.59,563.15
2018,4,14,8,45,797.5,104.5,2.5,14.8,575.5,742.33,590.11
2018,4,14,9,0,818.0,107.0,2.4,15.0,622.0,781.82,615.67
2018,4,14,9,15,835.0,108.5,2.3,15.25,664.5,815.82,636.73
2018,4,14,9,30,852.0,110.0,2.2,15.5,707.0,847.9,656.11
2018,4,14,9,45,868.5,109.5,2.15,15.75,745.0,870.56,669.15
2018,4,14,10,0,885.0,109.0,2.1,16.0,783.0,895.69,683.91
2018,4,14,10,15,893.5,110.5,2.15,16.2,813.0,913.34,694.6
2018,4,14,10,30,902.0,112.0,2.2,16.4,843.0,928.1,703.48
2018,4,14,10,45,908.0,112.5,2.2,16.6,865.5,936.57,707.72
2018,4,14,11,0,914.0,113.0,2.2,16.8,888.0,941.97,710.06
2018,4,14,11,15,917.0,114.5,2.3,16.95,903.0,942.55,710.48
2018,4,14,11,30,920.0,116.0,2.4,17.1,918.0,939.95,708.9
2018,4,14,11,45,922.0,116.5,2.45,17.2,925.5,932.31,703.69
2018,4,14,12,0,924.0,117.0,2.5,17.3,933.0,921.56,696.52
2018,4,14,12,15,925.0,116.5,2.65,17.3,932.5,905.9,687.21
2018,4,14,12,30,926.0,116.0,2.8,17.3,932.0,887.28,675.84
2018,4,14,12,45,924.5,115.5,2.95,17.35,923.0,863.74,660.85
2018,4,14,13,0,923.0,115.0,3.1,17.4,914.0,837.51,643.88
2018,4,14,13,15,919.5,113.5,3.25,17.4,896.5,806.23,623.29
2018,4,14,13,30,916.0,112.0,3.4,17.4,879.0,772.64,600.84
2018,4,14,13,45,910.5,110.5,3.6,17.35,854.5,735.48,575.84
2018,4,14,14,0,905.0,109.0,3.8,17.3,830.0,696.43,547.7
2018,4,14,14,15,896.5,107.5,3.9,17.2,798.0,653.83,515.43
2018,4,14,14,30,888.0,106.0,4.0,17.1,766.0,609.94,481.36
2018,4,14,14,45,877.0,104.0,4.15,17.05,728.0,563.17,444.2
2018,4,14,15,0,866.0,102.0,4.3,17.0,690.0,515.74,405.57
2018,4,14,15,15,850.5,99.0,4.3,17.0,646.0,461.47,360.25
2018,4,14,15,30,835.0,96.0,4.3,17.0,602.0,410.73,316.52
2018,4,14,15,45,813.5,94.0,4.55,16.7,554.0,359.32,271.98
2018,4,14,16,0,792.0,92.0,4.8,16.4,506.0,309.25,227.54
2018,4,14,16,15,762.0,88.5,4.9,16.15,454.5,257.36,181.43
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,204.75,135.42
2018,4,14,16,45,689.5,81.5,5.05,15.7,350.0,156.41,95.56
2018,4,14,17,0,647.0,78.0,5.1,15.5,297.0,112.43,63.7
2018,4,14,17,15,526.0,74.0,5.05,15.2,232.0,70.03,42.16
2018,4,14,17,30,405.0,70.0,5.0,14.9,167.0,50.38,39.21
2018,4,14,17,45,259.0,59.0,4.95,14.65,115.5,43.62,32.9
2018,4,14,18,0,113.0,48.0,4.9,14.4,64.0,39.04,28.18
2018,4,14,18,15,56.5,29.5,4.8,14.25,37.5,25.98,14.44
2018,4,14,18,30,0.0,11.0,4.7,14.1,11.0,10.81,0.0
2018,4,14,18,45,0.0,5.5,4.55,14.0,5.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.05,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,15.0,13.0,2.9,12.3,13.5,16.94,0.0
2018,4,15,6,0,15.0,22.0,3.0,12.4,23.0,28.35,11.07
2018,4,15,6,15,81.5,40.0,3.1,12.6,53.5,79.74,58.86
2018,4,15,6,30,148.0,58.0,3.2,12.8,84.0,137.32,109.01
2018,4,15,6,45,95.5,79.5,3.35,13.0,98.5,137.07,110.8
2018,4,15,7,0,43.0,101.0,3.5,13.2,113.0,131.15,106.3
2018,4,15,7,15,49.5,121.0,3.55,13.4,137.5,157.19,128.45
2018,4,15,7,30,56.0,141.0,3.6,13.6,162.0,183.58,150.4
2018,4,15,7,45,75.0,166.5,3.65,13.8,199.0,224.72,184.35
2018,4,15,8,0,94.0,192.0,3.7,14.0,236.0,266.9,218.56
2018,4,15,8,15,154.5,215.0,3.8,14.15,296.5,344.76,281.97
2018,4,15,8,30,215.0,238.0,3.9,14.3,357.0,418.31,340.69
2018,4,15,8,45,235.5,257.5,4.05,14.45,398.0,459.88,372.55
2018,4,15,9,0,256.0,277.0,4.2,14.6,439.0,510.37,410.94
2018,4,15,9,15,344.0,268.5,4.3,14.65,501.5,577.39,463.96
2018,4,15,9,30,432.0,260.0,4.4,14.7,564.0,655.97,524.63
2018,4,15,9,45,638.5,194.0,4.5,14.8,669.0,772.96,616.53
2018,4,15,10,0,845.0,128.0,4.6,14.9,774.0,888.26,699.5
2018,4,15,10,15,867.5,123.0,4.7,15.0,808.0,905.95,710.81
2018,4,15,10,30,890.0,118.0,4.8,15.1,842.0,926.14,724.65
2018,4,15,10,45,895.0,118.5,4.85,15.15,863.5,933.57,729.23
2018,4,15,11,0,900.0,119.0,4.9,15.2,885.0,937.95,731.85
2018,4,15,11,15,902.0,120.0,5.05,15.25,898.5,937.06,731.57
2018,4,15,11,30,904.0,121.0,5.2,15.3,912.0,933.07,729.2
2018,4,15,11,45,904.5,121.0,5.3,15.3,917.5,923.67,722.85
2018,4,15,12,0,905.0,121.0,5.4,15.3,923.0,911.27,714.45
2018,4,15,12,15,821.5,163.5,5.6,15.3,891.0,868.04,684.25
2018,4,15,12,30,738.0,206.0,5.8,15.3,859.0,822.55,652.11
2018,4,15,12,45,505.5,306.5,6.0,15.3,751.5,710.59,563.74
2018,4,15,13,0,273.0,407.0,6.2,15.3,644.0,605.85,478.51
2018,4,15,13,15,176.5,389.5,6.35,15.1,541.5,505.6,400.63
2018,4,15,13,30,80.0,372.0,6.5,14.9,439.0,411.9,326.31
2018,4,15,13,45,47.5,312.5,6.7,14.7,352.0,329.61,261.87
2018,4,15,14,0,15.0,253.0,6.9,14.5,265.0,252.03,200.06
2018,4,15,14,15,8.5,202.5,7.0,14.3,209.0,199.47,158.18
2018,4,15,14,30,2.0,152.0,7.1,14.1,153.0,147.43,116.17
2018,4,15,14,45,2.0,137.0,7.2,13.9,138.0,132.99,104.69
2018,4,15,15,0,2.0,122.0,7.3,13.7,123.0,118.58,93.14
2018,4,15,15,15,4.5,144.5,7.3,13.7,147.0,140.55,111.51
2018,4,15,15,30,7.0,167.0,7.3,13.7,171.0,161.7,129.2
2018,4,15,15,45,5.0,147.0,7.35,13.35,150.0,141.79,113.23
2018,4,15,16,0,3.0,127.0,7.4,13.0,129.0,122.15,97.37
2018,4,15,16,15,19.0,132.0,7.25,12.9,140.5,129.79,103.58
2018,4,15,16,30,35.0,137.0,7.1,12.8,152.0,131.88,104.91
2018,4,15,16,45,79.5,128.5,6.95,12.7,157.0,123.13,95.77
2018,4,15,17,0,124.0,120.0,6.8,12.6,162.0,113.48,86.31
2018,4,15,17,15,102.5,93.0,6.6,12.45,124.0,82.77,62.88
2018,4,15,17,30,81.0,66.0,6.4,12.3,86.0,56.75,45.34
2018,4,15,17,45,67.0,50.0,6.25,12.15,64.0,43.79,33.42
2018,4,15,18,0,53.0,34.0,6.1,12.0,42.0,30.44,21.01
2018,4,15,18,15,39.5,22.5,6.0,11.9,27.0,20.43,10.58
2018,4,15,18,30,26.0,11.0,5.9,11.8,12.0,10.81,0.0
2018,4,15,18,45,13.0,5.5,5.75,11.75,6.0,5.41,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.85,11.3,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,11.4,1.0,0.0,0.0
2018,4,16,5,45,6.0,10.0,4.0,11.45,10.5,11.52,0.0
2018,4,16,6,0,12.0,19.0,4.1,11.5,20.0,23.06,9.34
2018,4,16,6,15,16.5,33.0,4.25,11.5,35.5,40.57,27.82
2018,4,16,6,30,21.0,47.0,4.4,11.5,51.0,57.86,43.47
2018,4,16,6,45,43.5,68.0,4.6,11.55,79.0,92.26,73.58
2018,4,16,7,0,66.0,89.0,4.8,11.6,107.0,128.27,105.04
2018,4,16,7,15,53.0,102.5,4.9,11.55,119.0,137.12,112.72
2018,4,16,7,30,40.0,116.0,5.0,11.5,131.0,144.85,119.03
2018,4,16,7,45,102.0,142.0,5.05,11.5,188.0,221.09,184.26
2018,4,16,8,0,164.0,168.0,5.1,11.5,245.0,294.84,246.38
2018,4,16,8,15,220.5,176.0,5.2,11.5,291.5,356.34,297.59
2018,4,16,8,30,277.0,184.0,5.3,11.5,338.0,412.98,344.34
2018,4,16,8,45,205.0,191.5,5.35,11.5,311.0,371.79,308.46
2018,4,16,9,0,133.0,199.0,5.4,11.5,284.0,317.87,262.21
2018,4,16,9,15,335.5,214.5,5.4,11.55,447.5,521.45,430.1
2018,4,16,9,30,538.0,230.0,5.4,11.6,611.0,715.25,583.06
2018,4,16,9,45,560.0,236.5,5.4,11.6,650.5,748.66,607.01
2018,4,16,10,0,582.0,243.0,5.4,11.6,690.0,780.77,630.51
2018,4,16,10,15,461.0,295.0,5.4,11.65,657.5,731.31,588.29
2018,4,16,10,30,340.0,347.0,5.4,11.7,625.0,670.53,537.71
2018,4,16,10,45,214.0,343.5,5.35,11.7,520.0,551.57,442.81
2018,4,16,11,0,88.0,340.0,5.3,11.7,415.0,419.62,336.04
2018,4,16,11,15,95.5,295.0,5.3,11.7,377.5,384.25,309.08
2018,4,16,11,30,103.0,250.0,5.3,11.7,340.0,343.35,277.39
2018,4,16,11,45,267.5,308.5,5.3,11.65,545.5,548.38,442.59
2018,4,16,12,0,432.0,367.0,5.3,11.6,751.0,746.37,594.9
2018,4,16,12,15,335.5,285.0,5.3,11.6,583.0,573.22,462.19
2018,4,16,12,30,239.0,203.0,5.3,11.6,415.0,402.78,328.69
2018,4,16,12,45,165.5,266.0,5.35,11.55,412.0,394.41,319.37
2018,4,16,13,0,92.0,329.0,5.4,11.5,409.0,389.94,312.88
2018,4,16,13,15,223.5,327.5,5.5,11.5,517.0,482.98,389.8
2018,4,16,13,30,355.0,326.0,5.6,11.5,625.0,567.71,458.34
2018,4,16,13,45,524.5,268.0,5.65,11.5,695.5,616.08,499.19
2018,4,16,14,0,694.0,210.0,5.7,11.5,766.0,652.06,529.45
2018,4,16,14,15,639.0,222.0,5.85,11.5,718.5,599.72,487.22
2018,4,16,14,30,584.0,234.0,6.0,11.5,671.0,550.73,447.38
2018,4,16,14,45,632.0,201.0,6.1,11.5,652.0,518.78,421.65
2018,4,16,15,0,680.0,168.0,6.2,11.5,633.0,482.23,391.07
2018,4,16,15,15,711.0,147.5,6.2,11.5,606.5,444.29,357.81
2018,4,16,15,30,742.0,127.0,6.2,11.5,580.0,402.72,320.35
2018,4,16,15,45,622.5,143.5,6.35,11.45,503.0,337.71,265.02
2018,4,16,16,0,503.0,160.0,6.5,11.4,426.0,284.32,220.01
2018,4,16,16,15,573.5,128.5,6.5,11.3,403.0,246.56,183.16
2018,4,16,16,30,644.0,97.0,6.5,11.2,380.0,201.83,139.63
2018,4,16,16,45,590.5,93.0,6.45,11.15,327.0,155.94,101.38
2018,4,16,17,0,537.0,89.0,6.4,11.1,274.0,115.66,71.5
2018,4,16,17,15,439.0,83.5,6.25,11.0,218.0,78.55,50.9
2018,4,16,17,30,341.0,78.0,6.1,10.9,162.0,56.29,45.19
2018,4,16,17,45,282.5,64.0,5.95,10.8,122.0,47.4,36.86
2018,4,16,18,0,224.0,50.0,5.8,10.7,82.0,38.01,27.84
2018,4,16,18,15,142.0,34.0,5.7,10.65,51.5,26.42,15.76
2018,4,16,18,30,60.0,18.0,5.6,10.6,21.0,15.2,0.0
2018,4,16,18,45,30.0,9.0,5.45,10.5,10.5,8.85,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.5,2.95,9.35,3.0,0.0,0.0
2018,4,17,5,30,34.0,7.0,2.9,9.6,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.0,2.8,9.85,29.5,59.44,0.0
2018,4,17,6,0,245.0,33.0,2.7,10.1,53.0,136.92,86.16
2018,4,17,6,15,357.5,43.0,2.65,10.3,96.0,202.49,157.31
2018,4,17,6,30,470.0,53.0,2.6,10.5,139.0,279.44,226.09
2018,4,17,6,45,540.0,60.5,2.6,10.7,190.0,343.2,283.12
2018,4,17,7,0,610.0,68.0,2.6,10.9,241.0,412.38,342.91
2018,4,17,7,15,658.0,74.0,2.5,11.1,295.0,472.41,393.18
2018,4,17,7,30,706.0,80.0,2.4,11.3,349.0,535.17,443.71
2018,4,17,7,45,738.5,84.5,2.3,11.45,402.0,585.95,483.25
2018,4,17,8,0,771.0,89.0,2.2,11.6,455.0,640.18,524.01
2018,4,17,8,15,794.5,92.5,2.1,11.85,505.0,687.12,556.52
2018,4,17,8,30,818.0,96.0,2.0,12.1,555.0,733.45,587.48
2018,4,17,8,45,835.5,98.5,1.9,12.35,601.5,773.06,612.79
2018,4,17,9,0,853.0,101.0,1.8,12.6,648.0,811.17,636.5
2018,4,17,9,15,867.5,103.5,1.65,12.85,690.5,840.25,652.83
2018,4,17,9,30,882.0,106.0,1.5,13.1,733.0,872.01,670.64
2018,4,17,9,45,892.5,107.5,1.35,13.35,769.5,896.91,683.25
2018,4,17,10,0,903.0,109.0,1.2,13.6,806.0,919.2,693.79
2018,4,17,10,15,910.0,111.0,1.05,13.8,835.5,936.13,700.59
2018,4,17,10,30,917.0,113.0,0.9,14.0,865.0,950.09,705.25
2018,4,17,10,45,921.0,115.0,0.75,14.2,887.5,958.25,705.97
2018,4,17,11,0,925.0,117.0,0.6,14.4,910.0,963.25,704.63
2018,4,17,11,15,928.5,118.0,0.6,14.5,925.0,963.58,703.97
2018,4,17,11,30,932.0,119.0,0.6,14.6,940.0,960.72,701.49
2018,4,17,11,45,933.5,119.0,0.6,14.75,946.5,951.89,695.26
2018,4,17,12,0,935.0,119.0,0.6,14.9,953.0,939.95,687.25
2018,4,17,12,15,933.5,120.0,0.7,15.0,951.5,923.34,678.57
2018,4,17,12,30,932.0,121.0,0.8,15.1,950.0,903.81,667.96
2018,4,17,12,45,928.0,121.5,0.95,15.2,940.0,878.93,654.57
2018,4,17,13,0,924.0,122.0,1.1,15.3,930.0,851.48,639.1
2018,4,17,13,15,917.5,123.0,1.3,15.3,912.0,820.14,621.44
2018,4,17,13,30,911.0,124.0,1.5,15.3,894.0,786.64,601.64
2018,4,17,13,45,900.5,125.0,1.7,15.35,868.0,748.35,577.69
2018,4,17,14,0,890.0,126.0,1.9,15.4,842.0,708.53,550.4
2018,4,17,14,15,881.0,124.0,2.2,15.35,809.5,665.6,520.37
2018,4,17,14,30,872.0,122.0,2.5,15.3,777.0,619.14,486.41
2018,4,17,14,45,861.0,119.5,2.8,15.25,739.0,572.13,450.55
2018,4,17,15,0,850.0,117.0,3.1,15.2,701.0,524.56,412.83
2018,4,17,15,15,833.5,114.0,3.1,15.2,656.5,473.75,370.61
2018,4,17,15,30,817.0,111.0,3.1,15.2,612.0,423.35,327.63
2018,4,17,15,45,781.0,109.0,3.65,14.95,557.5,367.66,280.68
2018,4,17,16,0,745.0,107.0,4.2,14.7,503.0,311.36,232.18
2018,4,17,16,15,710.5,103.0,4.35,14.5,450.5,259.91,186.81
2018,4,17,16,30,676.0,99.0,4.5,14.3,398.0,211.63,144.54
2018,4,17,16,45,653.5,89.0,4.7,14.1,348.0,163.34,103.5
2018,4,17,17,0,631.0,79.0,4.9,13.9,298.0,117.38,68.0
2018,4,17,17,15,565.5,72.5,4.95,13.55,244.0,75.05,43.47
2018,4,17,17,30,500.0,66.0,5.0,13.2,190.0,46.16,35.76
2018,4,17,17,45,418.0,57.5,5.05,12.9,144.0,42.29,32.04
2018,4,17,18,0,336.0,49.0,5.1,12.6,98.0,37.15,26.92
2018,4,17,18,15,225.0,35.0,5.05,12.4,62.0,27.19,16.53
2018,4,17,18,30,114.0,21.0,5.0,12.2,26.0,16.69,0.0
2018,4,17,18,45,57.0,10.5,4.95,12.0,13.0,10.32,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,7.5,2.3,11.2,7.5,7.37,0.0
2018,4,18,6,0,0.0,13.0,2.3,11.3,13.0,12.54,3.54
2018,4,18,6,15,0.0,20.0,2.25,11.4,20.0,19.29,10.5
2018,4,18,6,30,0.0,27.0,2.2,11.5,27.0,26.05,16.63
2018,4,18,6,45,0.0,40.5,2.15,11.65,40.5,39.11,28.05
2018,4,18,7,0,0.0,54.0,2.1,11.8,54.0,52.17,39.36
2018,4,18,7,15,0.0,76.0,2.05,11.85,76.0,74.13,58.11
2018,4,18,7,30,0.0,98.0,2.0,11.9,98.0,96.46,76.9
2018,4,18,7,45,0.0,102.5,1.9,11.95,102.5,100.44,79.97
2018,4,18,8,0,0.0,107.0,1.8,12.0,107.0,104.58,83.15
2018,4,18,8,15,3.0,135.5,1.85,12.1,137.0,135.55,108.69
2018,4,18,8,30,6.0,164.0,1.9,12.2,167.0,166.72,133.97
2018,4,18,8,45,11.5,193.5,1.9,12.3,200.5,201.02,161.51
2018,4,18,9,0,17.0,223.0,1.9,12.4,234.0,235.5,188.78
2018,4,18,9,15,57.5,265.0,1.95,12.55,305.5,320.46,256.76
2018,4,18,9,30,98.0,307.0,2.0,12.7,377.0,399.68,318.38
2018,4,18,9,45,101.0,322.0,2.05,12.8,397.5,418.03,331.41
2018,4,18,10,0,104.0,337.0,2.1,12.9,418.0,443.91,350.34
2018,4,18,10,15,86.0,353.5,2.25,13.0,422.0,436.43,343.51
2018,4,18,10,30,68.0,370.0,2.4,13.1,426.0,436.02,342.18
2018,4,18,10,45,68.5,380.5,2.5,13.2,438.0,445.59,349.06
2018,4,18,11,0,69.0,391.0,2.6,13.3,450.0,454.81,355.67
2018,4,18,11,15,48.5,365.0,2.75,13.4,407.0,407.62,319.19
2018,4,18,11,30,28.0,339.0,2.9,13.5,364.0,361.01,282.99
2018,4,18,11,45,27.5,341.0,3.05,13.6,365.5,360.73,282.88
2018,4,18,12,0,27.0,343.0,3.2,13.7,367.0,360.33,282.52
2018,4,18,12,15,28.5,347.5,3.3,13.75,373.0,363.98,285.4
2018,4,18,12,30,30.0,352.0,3.4,13.8,379.0,367.4,288.11
2018,4,18,12,45,43.5,366.0,3.5,13.9,404.5,389.53,305.57
2018,4,18,13,0,57.0,380.0,3.6,14.0,430.0,410.59,322.07
2018,4,18,13,15,199.0,352.5,3.6,14.0,522.0,489.5,386.62
2018,4,18,13,30,341.0,325.0,3.6,14.0,614.0,558.13,441.6
2018,4,18,13,45,487.5,282.5,3.65,14.0,682.5,605.93,480.19
2018,4,18,14,0,634.0,240.0,3.7,14.0,751.0,643.1,509.89
2018,4,18,14,15,693.5,204.0,3.65,13.95,743.0,620.22,492.8
2018,4,18,14,30,753.0,168.0,3.6,13.9,735.0,591.59,470.95
2018,4,18,14,45,822.5,133.0,3.6,13.85,724.0,565.69,450.24
2018,4,18,15,0,892.0,98.0,3.6,13.8,713.0,533.51,423.39
2018,4,18,15,15,886.0,93.0,3.6,13.8,671.5,484.06,381.55
2018,4,18,15,30,880.0,88.0,3.6,13.8,630.0,433.92,338.06
2018,4,18,15,45,861.5,84.5,3.55,13.65,580.5,380.18,290.86
2018,4,18,16,0,843.0,81.0,3.5,13.5,531.0,323.2,240.18
2018,4,18,16,15,817.0,78.0,3.45,13.35,478.5,270.02,192.26
2018,4,18,16,30,791.0,75.0,3.4,13.2,426.0,219.06,146.6
2018,4,18,16,45,731.5,74.0,3.3,13.05,367.0,167.32,103.65
2018,4,18,17,0,672.0,73.0,3.2,12.9,308.0,118.11,66.82
2018,4,18,17,15,565.0,70.0,3.1,12.65,245.0,74.57,42.5
2018,4,18,17,30,458.0,67.0,3.0,12.4,182.0,46.8,36.47
2018,4,18,17,45,386.0,57.0,2.9,12.1,138.0,41.58,31.56
2018,4,18,18,0,314.0,47.0,2.8,11.8,94.0,35.42,25.57
2018,4,18,18,15,207.5,34.0,2.75,11.6,60.0,26.27,16.09
2018,4,18,18,30,101.0,21.0,2.7,11.4,26.0,16.62,0.0
2018,4,18,18,45,50.5,10.5,2.65,11.2,13.0,10.32,0.0
2018,4,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.25,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,7.86,0.0
2018,4,19,5,45,177.0,20.5,3.25,11.0,34.0,71.94,0.0
2018,4,19,6,0,301.0,33.0,3.4,11.4,60.0,157.36,107.45
2018,4,19,6,15,405.5,41.5,3.55,11.65,104.0,222.63,173.98
2018,4,19,6,30,510.0,50.0,3.7,11.9,148.0,297.21,240.93
2018,4,19,6,45,571.0,57.5,3.9,12.15,198.5,358.7,296.27
2018,4,19,7,0,632.0,65.0,4.1,12.4,249.0,424.86,353.9
2018,4,19,7,15,675.5,70.0,4.15,12.6,302.0,482.28,402.65
2018,4,19,7,30,719.0,75.0,4.2,12.8,355.0,539.71,449.94
2018,4,19,7,45,747.0,80.0,4.3,12.95,406.5,591.46,491.48
2018,4,19,8,0,775.0,85.0,4.4,13.1,458.0,643.53,532.02
2018,4,19,8,15,756.0,99.0,4.4,13.3,495.0,671.55,551.35
2018,4,19,8,30,737.0,113.0,4.4,13.5,532.0,698.76,569.94
2018,4,19,8,45,755.0,119.5,4.4,13.7,579.5,737.99,597.44
2018,4,19,9,0,773.0,126.0,4.4,13.9,627.0,778.67,625.6
2018,4,19,9,15,830.0,113.5,4.4,14.1,682.5,829.76,661.07
2018,4,19,9,30,887.0,101.0,4.4,14.3,738.0,875.87,692.34
2018,4,19,9,45,861.5,119.5,4.35,14.5,763.0,892.54,701.77
2018,4,19,10,0,836.0,138.0,4.3,14.7,788.0,900.36,705.1
2018,4,19,10,15,867.0,129.5,4.3,14.9,825.5,921.67,718.59
2018,4,19,10,30,898.0,121.0,4.3,15.1,863.0,945.95,734.08
2018,4,19,10,45,904.5,122.0,4.3,15.25,886.0,955.12,739.1
2018,4,19,11,0,911.0,123.0,4.3,15.4,909.0,961.22,742.2
2018,4,19,11,15,930.0,115.0,4.45,15.5,929.0,966.44,746.31
2018,4,19,11,30,949.0,107.0,4.6,15.6,949.0,968.45,748.27
2018,4,19,11,45,953.5,106.0,4.75,15.7,957.0,961.19,743.82
2018,4,19,12,0,958.0,105.0,4.9,15.8,965.0,950.71,737.2
2018,4,19,12,15,955.0,107.0,5.1,15.85,963.0,933.49,726.32
2018,4,19,12,30,952.0,109.0,5.3,15.9,961.0,913.33,713.29
2018,4,19,12,45,945.0,111.5,5.5,15.95,950.0,887.52,696.07
2018,4,19,13,0,938.0,114.0,5.7,16.0,939.0,859.2,676.88
2018,4,19,13,15,933.0,113.0,5.85,15.95,920.0,826.76,654.49
2018,4,19,13,30,928.0,112.0,6.0,15.9,901.0,792.07,630.22
2018,4,19,13,45,921.0,111.5,6.1,15.85,875.5,754.34,603.26
2018,4,19,14,0,914.0,111.0,6.2,15.8,850.0,714.81,573.9
2018,4,19,14,15,905.5,109.5,6.2,15.75,818.0,671.81,539.92
2018,4,19,14,30,897.0,108.0,6.2,15.7,786.0,627.53,504.26
2018,4,19,14,45,883.5,106.5,6.2,15.6,746.5,579.45,464.94
2018,4,19,15,0,870.0,105.0,6.2,15.5,707.0,530.92,424.37
2018,4,19,15,15,853.5,103.0,6.2,15.5,662.5,476.89,378.43
2018,4,19,15,30,837.0,101.0,6.2,15.5,618.0,426.46,334.27
2018,4,19,15,45,815.5,98.0,6.1,15.3,569.5,373.96,287.79
2018,4,19,16,0,794.0,95.0,6.0,15.1,521.0,322.81,241.69
2018,4,19,16,15,763.0,92.5,5.9,14.85,469.0,271.28,195.34
2018,4,19,16,30,732.0,90.0,5.8,14.6,417.0,218.99,148.96
2018,4,19,16,45,689.5,85.5,5.7,14.4,363.0,169.45,107.1
2018,4,19,17,0,647.0,81.0,5.6,14.2,309.0,124.27,72.6
2018,4,19,17,15,589.0,75.0,5.5,13.85,256.5,81.63,46.95
2018,4,19,17,30,531.0,69.0,5.4,13.5,204.0,48.43,37.75
2018,4,19,17,45,441.5,60.5,5.25,13.2,155.0,44.67,34.16
2018,4,19,18,0,352.0,52.0,5.1,12.9,106.0,39.4,28.95
2018,4,19,18,15,236.5,38.0,4.85,12.7,68.0,29.53,18.88
2018,4,19,18,30,121.0,24.0,4.6,12.5,30.0,19.13,0.0
2018,4,19,18,45,60.5,12.0,4.4,12.3,15.0,11.8,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.35,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.6,8.0,17.63,0.0
2018,4,20,5,45,141.0,22.5,2.6,11.9,34.0,76.22,0.0
2018,4,20,6,0,243.0,37.0,2.6,12.2,60.0,144.68,101.16
2018,4,20,6,15,258.0,46.5,2.6,12.45,84.5,170.64,133.14
2018,4,20,6,30,273.0,56.0,2.6,12.7,109.0,198.86,160.69
2018,4,20,6,45,143.5,80.0,2.6,12.9,108.5,167.9,137.22
2018,4,20,7,0,14.0,104.0,2.6,13.1,108.0,113.52,91.17
2018,4,20,7,15,32.0,128.5,2.55,13.35,140.5,155.52,126.66
2018,4,20,7,30,50.0,153.0,2.5,13.6,173.0,193.69,158.25
2018,4,20,7,45,66.0,178.0,2.45,13.85,208.0,232.23,189.53
2018,4,20,8,0,82.0,203.0,2.4,14.1,243.0,271.63,220.92
2018,4,20,8,15,114.0,228.0,2.45,14.35,290.0,331.63,268.57
2018,4,20,8,30,146.0,253.0,2.5,14.6,337.0,385.27,310.29
2018,4,20,8,45,164.5,275.5,2.55,14.85,377.0,426.74,341.56
2018,4,20,9,0,183.0,298.0,2.6,15.1,417.0,468.56,372.68
2018,4,20,9,15,215.5,314.0,2.65,15.3,463.0,515.15,407.55
2018,4,20,9,30,248.0,330.0,2.7,15.5,509.0,570.84,448.5
2018,4,20,9,45,273.5,342.0,2.75,15.7,548.5,607.69,474.98
2018,4,20,10,0,299.0,354.0,2.8,15.9,588.0,644.26,501.1
2018,4,20,10,15,258.0,376.5,2.85,16.1,583.5,631.26,489.04
2018,4,20,10,30,217.0,399.0,2.9,16.3,579.0,609.2,470.86
2018,4,20,10,45,195.0,413.0,3.0,16.45,578.0,601.62,464.18
2018,4,20,11,0,173.0,427.0,3.1,16.6,577.0,593.03,456.7
2018,4,20,11,15,230.0,425.0,3.1,16.75,627.5,639.4,491.64
2018,4,20,11,30,287.0,423.0,3.1,16.9,678.0,688.94,527.97
2018,4,20,11,45,266.0,428.5,3.15,17.0,666.5,669.01,512.44
2018,4,20,12,0,245.0,434.0,3.2,17.1,655.0,648.5,496.95
2018,4,20,12,15,183.0,438.5,3.3,17.15,603.5,589.1,452.31
2018,4,20,12,30,121.0,443.0,3.4,17.2,552.0,534.08,410.47
2018,4,20,12,45,122.0,438.0,3.55,17.2,546.5,524.07,403.78
2018,4,20,13,0,123.0,433.0,3.7,17.2,541.0,513.74,396.59
2018,4,20,13,15,140.5,425.5,3.85,17.15,547.0,513.45,397.42
2018,4,20,13,30,158.0,418.0,4.0,17.1,553.0,511.84,397.17
2018,4,20,13,45,283.5,356.5,4.2,17.0,590.0,533.65,417.59
2018,4,20,14,0,409.0,295.0,4.4,16.9,627.0,546.33,430.61
2018,4,20,14,15,652.5,198.0,4.55,16.75,703.5,592.03,469.61
2018,4,20,14,30,896.0,101.0,4.7,16.6,780.0,622.62,495.15
2018,4,20,14,45,885.0,98.5,4.85,16.45,741.5,575.09,457.22
2018,4,20,15,0,874.0,96.0,5.0,16.3,703.0,526.91,418.01
2018,4,20,15,15,859.5,94.0,5.0,16.3,659.5,477.16,375.9
2018,4,20,15,30,845.0,92.0,5.0,16.3,616.0,427.52,332.87
2018,4,20,15,45,825.5,89.5,5.25,15.85,568.5,371.99,285.06
2018,4,20,16,0,806.0,87.0,5.5,15.4,521.0,321.41,240.04
2018,4,20,16,15,769.5,86.5,5.5,15.15,468.0,269.59,193.67
2018,4,20,16,30,733.0,86.0,5.5,14.9,415.0,221.11,150.63
2018,4,20,16,45,698.5,80.5,5.5,14.7,362.5,168.54,105.87
2018,4,20,17,0,664.0,75.0,5.5,14.5,310.0,122.79,70.33
2018,4,20,17,15,624.0,67.5,5.4,14.15,260.0,78.77,42.74
2018,4,20,17,30,584.0,60.0,5.3,13.8,210.0,40.51,30.65
2018,4,20,17,45,505.0,53.0,5.2,13.5,161.0,37.63,27.9
2018,4,20,18,0,426.0,46.0,5.1,13.2,112.0,34.67,24.82
2018,4,20,18,15,299.5,34.5,4.95,13.0,72.5,27.13,17.03
2018,4,20,18,30,173.0,23.0,4.8,12.8,33.0,18.2,0.0
2018,4,20,18,45,86.5,11.5,4.6,12.6,16.5,11.3,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.05,11.2,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.0,11.5,9.0,21.28,0.0
2018,4,21,5,45,160.5,22.5,3.0,11.8,36.0,83.24,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,153.86,109.86
2018,4,21,6,15,372.5,46.5,2.9,12.3,107.0,217.78,171.03
2018,4,21,6,30,473.0,57.0,2.8,12.5,151.0,292.18,236.82
2018,4,21,6,45,540.0,63.5,2.75,12.7,201.5,354.38,291.69
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,421.63,348.98
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,480.26,397.23
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,541.44,445.64
2018,4,21,7,45,733.0,84.5,2.25,13.5,410.5,592.13,484.26
2018,4,21,8,0,767.0,88.0,2.1,13.7,463.0,646.24,523.7
2018,4,21,8,15,791.0,91.0,1.95,13.95,513.0,692.89,554.89
2018,4,21,8,30,815.0,94.0,1.8,14.2,563.0,738.96,584.74
2018,4,21,8,45,834.0,96.0,1.7,14.45,609.5,779.08,609.91
2018,4,21,9,0,853.0,98.0,1.6,14.7,656.0,813.02,630.19
2018,4,21,9,15,867.5,99.0,1.5,15.05,697.5,845.18,648.63
2018,4,21,9,30,882.0,100.0,1.4,15.4,739.0,875.28,665.27
2018,4,21,9,45,893.5,100.0,1.3,15.75,774.5,899.38,677.56
2018,4,21,10,0,905.0,100.0,1.2,16.1,810.0,920.94,687.99
2018,4,21,10,15,912.0,101.0,1.15,16.5,838.5,936.78,695.23
2018,4,21,10,30,919.0,102.0,1.1,16.9,867.0,949.67,700.61
2018,4,21,10,45,924.0,103.0,1.0,17.3,889.0,957.68,701.98
2018,4,21,11,0,929.0,104.0,0.9,17.7,911.0,962.56,701.4
2018,4,21,11,15,932.0,104.5,1.0,18.0,925.0,961.91,701.53
2018,4,21,11,30,935.0,105.0,1.1,18.3,939.0,958.09,699.74
2018,4,21,11,45,936.0,105.5,1.2,18.6,945.5,949.3,694.81
2018,4,21,12,0,937.0,106.0,1.3,18.9,952.0,937.41,687.92
2018,4,21,12,15,937.0,106.0,1.55,18.95,950.5,921.11,680.86
2018,4,21,12,30,937.0,106.0,1.8,19.0,949.0,901.86,671.37
2018,4,21,12,45,935.0,105.5,2.05,19.05,939.5,877.61,658.06
2018,4,21,13,0,933.0,105.0,2.3,19.1,930.0,850.7,642.47
2018,4,21,13,15,928.5,105.0,2.5,19.0,912.5,819.79,623.66
2018,4,21,13,30,924.0,105.0,2.7,18.9,895.0,786.59,602.86
2018,4,21,13,45,918.0,104.5,2.95,18.85,870.5,749.75,579.2
2018,4,21,14,0,912.0,104.0,3.2,18.8,846.0,711.05,553.36
2018,4,21,14,15,903.5,103.0,3.35,18.65,814.5,668.65,522.27
2018,4,21,14,30,895.0,102.0,3.5,18.5,783.0,624.96,489.34
2018,4,21,14,45,881.5,101.5,3.65,18.35,744.5,577.91,452.87
2018,4,21,15,0,868.0,101.0,3.8,18.2,706.0,530.41,414.97
2018,4,21,15,15,853.5,98.5,3.8,18.2,662.5,480.46,373.64
2018,4,21,15,30,839.0,96.0,3.8,18.2,619.0,426.86,328.49
2018,4,21,15,45,814.5,95.5,4.0,17.85,570.5,375.41,284.59
2018,4,21,16,0,790.0,95.0,4.2,17.5,522.0,325.6,241.04
2018,4,21,16,15,762.0,91.5,4.25,17.2,471.0,274.09,195.62
2018,4,21,16,30,734.0,88.0,4.3,16.9,420.0,221.65,149.73
2018,4,21,16,45,699.5,83.5,4.35,16.6,368.0,173.13,108.73
2018,4,21,17,0,665.0,79.0,4.4,16.3,316.0,128.13,73.98
2018,4,21,17,15,614.0,72.5,4.4,15.9,264.0,84.25,46.68
2018,4,21,17,30,563.0,66.0,4.4,15.5,212.0,45.91,35.23
2018,4,21,17,45,486.5,57.5,4.4,15.05,163.0,41.48,31.13
2018,4,21,18,0,410.0,49.0,4.4,14.6,114.0,37.34,27.04
2018,4,21,18,15,286.5,36.5,4.3,14.35,74.0,28.93,18.58
2018,4,21,18,30,163.0,24.0,4.2,14.1,34.0,18.98,0.0
2018,4,21,18,45,81.5,12.0,4.1,13.8,17.0,11.8,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.9,11.3,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,2.9,11.6,10.0,17.54,0.0
2018,4,22,5,45,122.0,27.0,2.95,11.9,38.0,78.43,0.0
2018,4,22,6,0,214.0,44.0,3.0,12.2,66.0,144.47,105.02
2018,4,22,6,15,243.0,56.0,3.05,12.4,94.5,178.04,140.24
2018,4,22,6,30,272.0,68.0,3.1,12.6,123.0,214.9,174.6
2018,4,22,6,45,175.5,93.0,3.15,12.85,132.5,200.56,164.87
2018,4,22,7,0,79.0,118.0,3.2,13.1,142.0,170.27,139.65
2018,4,22,7,15,186.0,132.0,3.05,13.35,202.5,256.19,212.64
2018,4,22,7,30,293.0,146.0,2.9,13.6,263.0,352.27,292.02
2018,4,22,7,45,390.0,149.0,2.75,13.8,327.5,438.51,361.39
2018,4,22,8,0,487.0,152.0,2.6,14.0,392.0,522.98,427.54
2018,4,22,8,15,398.0,190.5,2.45,14.25,400.0,515.86,417.85
2018,4,22,8,30,309.0,229.0,2.3,14.5,408.0,492.58,396.17
2018,4,22,8,45,353.5,238.5,2.15,14.75,459.0,545.51,435.66
2018,4,22,9,0,398.0,248.0,2.0,15.0,510.0,608.52,480.87
2018,4,22,9,15,547.5,215.5,2.0,15.25,600.0,707.49,554.93
2018,4,22,9,30,697.0,183.0,2.0,15.5,690.0,815.17,631.4
2018,4,22,9,45,584.0,239.5,2.0,15.75,678.5,782.12,603.2
2018,4,22,10,0,471.0,296.0,2.0,16.0,667.0,746.14,573.2
2018,4,22,10,15,466.5,311.0,2.0,16.25,689.5,760.01,581.57
2018,4,22,10,30,462.0,326.0,2.0,16.5,712.0,771.87,588.07
2018,4,22,10,45,476.5,330.0,2.0,16.8,737.0,788.0,598.14
2018,4,22,11,0,491.0,334.0,2.0,17.1,762.0,802.36,606.92
2018,4,22,11,15,487.5,343.0,2.1,17.4,773.5,803.32,606.87
2018,4,22,11,30,484.0,352.0,2.2,17.7,785.0,802.38,605.66
2018,4,22,11,45,525.5,340.5,2.25,17.95,813.5,819.96,618.38
2018,4,22,12,0,567.0,329.0,2.3,18.2,842.0,834.96,629.09
2018,4,22,12,15,658.5,278.0,2.4,18.35,873.0,852.12,643.82
2018,4,22,12,30,750.0,227.0,2.5,18.5,904.0,864.77,654.81
2018,4,22,12,45,824.0,183.5,2.6,18.65,920.0,863.82,654.66
2018,4,22,13,0,898.0,140.0,2.7,18.8,936.0,857.7,651.15
2018,4,22,13,15,902.5,135.5,2.8,18.85,922.5,830.28,633.22
2018,4,22,13,30,907.0,131.0,2.9,18.9,909.0,800.19,613.46
2018,4,22,13,45,914.0,124.0,3.05,18.9,888.5,766.97,591.69
2018,4,22,14,0,921.0,117.0,3.2,18.9,868.0,731.08,567.12
2018,4,22,14,15,911.5,116.0,3.3,18.9,835.5,687.6,534.97
2018,4,22,14,30,902.0,115.0,3.4,18.9,803.0,642.91,501.14
2018,4,22,14,45,888.5,114.0,3.5,18.9,764.0,595.01,463.99
2018,4,22,15,0,875.0,113.0,3.6,18.9,725.0,543.56,423.22
2018,4,22,15,15,859.5,110.5,3.6,18.9,680.5,492.5,381.4
2018,4,22,15,30,844.0,108.0,3.6,18.9,636.0,441.72,338.71
2018,4,22,15,45,821.5,105.5,3.65,18.75,586.5,388.92,293.75
2018,4,22,16,0,799.0,103.0,3.7,18.6,537.0,337.58,249.05
2018,4,22,16,15,770.0,99.5,3.75,18.3,485.0,285.33,203.46
2018,4,22,16,30,741.0,96.0,3.8,18.0,433.0,231.88,157.1
2018,4,22,16,45,695.5,89.5,3.85,17.65,375.0,179.5,113.64
2018,4,22,17,0,650.0,83.0,3.9,17.3,317.0,131.79,77.13
2018,4,22,17,15,589.0,74.5,3.95,16.8,260.5,86.34,48.42
2018,4,22,17,30,528.0,66.0,4.0,16.3,204.0,47.43,36.46
2018,4,22,17,45,448.5,61.0,4.0,15.75,160.0,44.47,33.69
2018,4,22,18,0,369.0,56.0,4.0,15.2,116.0,42.36,31.38
2018,4,22,18,15,251.0,41.5,3.95,14.85,75.5,32.19,21.4
2018,4,22,18,30,133.0,27.0,3.9,14.5,35.0,21.47,1.75
2018,4,22,18,45,66.5,13.5,3.85,14.15,17.5,13.27,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
