Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,1.0,12.85,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,1.0,13.0,9.0,14.31,0.0
2018,4,23,5,45,85.5,25.0,0.95,13.1,33.0,62.07,3.54
2018,4,23,6,0,150.0,41.0,0.9,13.2,57.0,112.12,81.29
2018,4,23,6,15,211.0,54.5,0.8,13.45,91.0,163.82,128.11
2018,4,23,6,30,272.0,68.0,0.7,13.7,125.0,215.65,173.24
2018,4,23,6,45,295.0,86.0,0.65,13.9,163.5,259.48,210.88
2018,4,23,7,0,318.0,104.0,0.6,14.1,202.0,304.79,248.35
2018,4,23,7,15,337.0,122.0,0.5,14.35,243.0,349.07,283.26
2018,4,23,7,30,356.0,140.0,0.4,14.6,284.0,394.12,317.32
2018,4,23,7,45,273.5,172.5,0.3,14.85,292.0,380.07,303.56
2018,4,23,8,0,191.0,205.0,0.2,15.1,300.0,358.79,284.29
2018,4,23,8,15,226.5,222.5,0.25,15.4,346.5,408.93,322.32
2018,4,23,8,30,262.0,240.0,0.3,15.7,393.0,469.48,366.32
2018,4,23,8,45,322.5,250.5,0.35,15.95,453.5,534.94,413.65
2018,4,23,9,0,383.0,261.0,0.4,16.2,514.0,602.78,461.48
2018,4,23,9,15,483.0,243.0,0.45,16.6,582.5,683.83,518.29
2018,4,23,9,30,583.0,225.0,0.5,17.0,651.0,759.22,569.78
2018,4,23,9,45,713.5,180.5,0.5,17.4,727.0,838.98,621.57
2018,4,23,10,0,844.0,136.0,0.5,17.8,803.0,913.91,666.84
2018,4,23,10,15,823.0,153.5,0.5,18.15,823.0,920.49,667.97
2018,4,23,10,30,802.0,171.0,0.5,18.5,843.0,923.44,668.0
2018,4,23,10,45,806.5,174.0,0.5,18.85,864.5,931.72,671.58
2018,4,23,11,0,811.0,177.0,0.5,19.2,886.0,937.16,673.39
2018,4,23,11,15,767.5,200.0,0.6,19.4,879.5,918.6,662.71
2018,4,23,11,30,724.0,223.0,0.7,19.6,873.0,894.55,648.83
2018,4,23,11,45,550.0,310.5,0.85,19.8,806.0,813.56,594.56
2018,4,23,12,0,376.0,398.0,1.0,20.0,739.0,731.13,536.94
2018,4,23,12,15,341.5,409.5,1.15,20.05,719.0,702.44,518.93
2018,4,23,12,30,307.0,421.0,1.3,20.1,699.0,673.66,499.79
2018,4,23,12,45,379.5,390.5,1.45,20.1,730.5,694.05,517.42
2018,4,23,13,0,452.0,360.0,1.6,20.1,762.0,710.43,531.61
2018,4,23,13,15,398.0,373.0,1.75,20.0,722.0,664.55,499.57
2018,4,23,13,30,344.0,386.0,1.9,19.9,682.0,620.59,468.79
2018,4,23,13,45,412.5,346.0,2.05,19.75,691.0,616.09,468.73
2018,4,23,14,0,481.0,306.0,2.2,19.6,700.0,607.64,465.04
2018,4,23,14,15,472.0,298.0,2.35,19.35,672.0,573.05,440.6
2018,4,23,14,30,463.0,290.0,2.5,19.1,644.0,538.34,415.63
2018,4,23,14,45,390.5,297.0,2.65,18.9,585.5,484.89,375.33
2018,4,23,15,0,318.0,304.0,2.8,18.7,527.0,434.01,336.63
2018,4,23,15,15,287.5,289.5,2.8,18.7,481.5,389.86,302.5
2018,4,23,15,30,257.0,275.0,2.8,18.7,436.0,348.29,270.0
2018,4,23,15,45,247.5,253.5,3.0,18.15,399.0,311.28,241.26
2018,4,23,16,0,238.0,232.0,3.2,17.6,362.0,275.17,212.62
2018,4,23,16,15,231.0,204.5,3.25,17.2,320.5,235.81,180.67
2018,4,23,16,30,224.0,177.0,3.3,16.8,279.0,197.36,149.16
2018,4,23,16,45,285.0,150.5,3.4,16.45,264.0,171.71,125.26
2018,4,23,17,0,346.0,124.0,3.5,16.1,249.0,135.1,93.01
2018,4,23,17,15,350.0,104.0,3.5,15.7,213.0,99.07,66.6
2018,4,23,17,30,354.0,84.0,3.5,15.3,177.0,62.98,50.39
2018,4,23,17,45,300.0,69.5,3.5,14.9,136.0,50.98,39.58
2018,4,23,18,0,246.0,55.0,3.5,14.5,95.0,41.37,30.65
2018,4,23,18,15,170.5,40.5,3.4,14.25,63.5,31.22,20.78
2018,4,23,18,30,95.0,26.0,3.3,14.0,32.0,21.65,3.84
2018,4,23,18,45,51.0,14.5,3.2,13.75,17.5,14.25,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.4,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.97,0.0
2018,4,24,5,45,0.0,8.0,2.15,11.65,8.0,7.71,0.0
2018,4,24,6,0,0.0,14.0,2.2,11.8,14.0,13.5,5.32
2018,4,24,6,15,0.0,22.5,2.15,11.85,22.5,21.71,12.74
2018,4,24,6,30,0.0,31.0,2.1,11.9,31.0,29.92,20.03
2018,4,24,6,45,0.0,40.5,2.05,12.0,40.5,39.11,28.08
2018,4,24,7,0,0.0,50.0,2.0,12.1,50.0,48.3,36.01
2018,4,24,7,15,0.0,57.0,2.0,12.15,57.0,55.08,41.75
2018,4,24,7,30,0.0,64.0,2.0,12.2,64.0,61.86,47.41
2018,4,24,7,45,0.0,85.5,1.95,12.3,85.5,82.87,65.0
2018,4,24,8,0,0.0,107.0,1.9,12.4,107.0,104.41,82.78
2018,4,24,8,15,2.0,137.5,1.9,12.5,138.5,136.67,109.25
2018,4,24,8,30,4.0,168.0,1.9,12.6,170.0,169.1,135.43
2018,4,24,8,45,8.0,193.0,1.95,12.7,198.0,197.53,158.1
2018,4,24,9,0,12.0,218.0,2.0,12.8,226.0,226.09,180.61
2018,4,24,9,15,20.5,251.0,2.05,12.9,265.5,266.8,212.68
2018,4,24,9,30,29.0,284.0,2.1,13.0,305.0,315.82,250.71
2018,4,24,9,45,31.0,299.5,2.2,13.15,323.0,332.94,263.34
2018,4,24,10,0,33.0,315.0,2.3,13.3,341.0,349.89,275.93
2018,4,24,10,15,52.5,347.0,2.35,13.35,390.5,399.87,314.42
2018,4,24,10,30,72.0,379.0,2.4,13.4,440.0,449.64,352.07
2018,4,24,10,45,78.0,394.5,2.5,13.5,462.0,469.43,366.51
2018,4,24,11,0,84.0,410.0,2.6,13.6,484.0,488.77,380.74
2018,4,24,11,15,96.5,423.5,2.65,13.65,509.5,511.53,397.71
2018,4,24,11,30,109.0,437.0,2.7,13.7,535.0,533.63,414.11
2018,4,24,11,45,132.5,445.5,2.75,13.75,565.5,563.7,436.74
2018,4,24,12,0,156.0,454.0,2.8,13.8,596.0,587.98,455.0
2018,4,24,12,15,184.0,451.5,2.9,13.8,618.5,604.11,467.81
2018,4,24,12,30,212.0,449.0,3.0,13.8,641.0,618.68,479.51
2018,4,24,12,45,283.0,422.5,3.1,13.85,676.0,644.92,501.13
2018,4,24,13,0,354.0,396.0,3.2,13.9,711.0,666.2,518.86
2018,4,24,13,15,447.0,351.5,3.35,13.85,741.5,682.9,534.24
2018,4,24,13,30,540.0,307.0,3.5,13.8,772.0,693.74,545.04
2018,4,24,13,45,595.5,269.0,3.6,13.8,768.5,676.3,533.75
2018,4,24,14,0,651.0,231.0,3.7,13.8,765.0,654.57,518.97
2018,4,24,14,15,766.5,173.0,3.75,13.7,778.5,647.63,515.64
2018,4,24,14,30,882.0,115.0,3.8,13.6,792.0,634.91,506.78
2018,4,24,14,45,866.0,115.5,3.8,13.55,753.0,587.83,468.94
2018,4,24,15,0,850.0,116.0,3.8,13.5,714.0,537.51,427.98
2018,4,24,15,15,826.5,114.0,3.8,13.5,666.0,484.34,383.74
2018,4,24,15,30,803.0,112.0,3.8,13.5,618.0,432.26,339.34
2018,4,24,15,45,772.5,107.5,3.75,13.3,564.0,376.7,291.55
2018,4,24,16,0,742.0,103.0,3.7,13.1,510.0,323.44,244.81
2018,4,24,16,15,719.0,100.0,3.65,13.0,463.5,272.63,199.34
2018,4,24,16,30,696.0,97.0,3.6,12.9,417.0,226.95,158.21
2018,4,24,16,45,531.0,109.5,3.55,12.75,336.0,173.63,118.1
2018,4,24,17,0,366.0,122.0,3.5,12.6,255.0,136.76,94.72
2018,4,24,17,15,289.5,104.0,3.5,12.45,199.0,101.69,71.42
2018,4,24,17,30,213.0,86.0,3.5,12.3,143.0,69.64,52.5
2018,4,24,17,45,162.5,72.5,3.45,12.15,110.5,57.38,45.76
2018,4,24,18,0,112.0,59.0,3.4,12.0,78.0,50.12,38.73
2018,4,24,18,15,63.5,40.5,3.3,11.9,50.5,35.06,24.4
2018,4,24,18,30,15.0,22.0,3.2,11.8,23.0,20.54,4.99
2018,4,24,18,45,15.0,13.5,3.1,11.7,13.5,13.27,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,8.57,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.75,12.0,13.24,0.25
2018,4,25,6,0,0.0,18.0,2.8,9.8,18.0,17.36,8.65
2018,4,25,6,15,0.0,30.0,2.7,9.85,30.0,28.96,19.07
2018,4,25,6,30,0.0,42.0,2.6,9.9,42.0,40.57,29.39
2018,4,25,6,45,0.0,57.0,2.45,9.95,57.0,55.19,42.21
2018,4,25,7,0,0.0,72.0,2.3,10.0,72.0,70.25,55.22
2018,4,25,7,15,0.0,85.0,2.2,10.15,85.0,83.16,66.16
2018,4,25,7,30,0.0,98.0,2.1,10.3,98.0,96.05,76.9
2018,4,25,7,45,0.0,115.0,1.95,10.45,115.0,113.07,90.95
2018,4,25,8,0,0.0,132.0,1.8,10.6,132.0,130.05,104.74
2018,4,25,8,15,8.0,166.0,1.8,10.8,170.5,170.62,138.12
2018,4,25,8,30,16.0,200.0,1.8,11.0,209.0,211.68,171.25
2018,4,25,8,45,26.5,233.5,1.75,11.25,250.5,262.34,211.46
2018,4,25,9,0,37.0,267.0,1.7,11.5,292.0,306.43,245.63
2018,4,25,9,15,38.0,282.0,1.8,11.75,309.0,322.5,257.35
2018,4,25,9,30,39.0,297.0,1.9,12.0,326.0,338.44,269.05
2018,4,25,9,45,64.5,329.5,1.95,12.25,380.0,394.65,312.47
2018,4,25,10,0,90.0,362.0,2.0,12.5,434.0,451.09,355.09
2018,4,25,10,15,143.5,385.5,2.1,12.7,504.5,531.21,415.84
2018,4,25,10,30,197.0,409.0,2.2,12.9,575.0,603.42,469.47
2018,4,25,10,45,224.0,417.0,2.3,13.1,610.5,634.56,491.97
2018,4,25,11,0,251.0,425.0,2.4,13.3,646.0,670.75,518.16
2018,4,25,11,15,305.5,412.5,2.55,13.4,685.5,703.94,543.75
2018,4,25,11,30,360.0,400.0,2.7,13.5,725.0,735.74,568.23
2018,4,25,11,45,554.5,305.0,2.8,13.6,809.0,814.47,630.56
2018,4,25,12,0,749.0,210.0,2.9,13.7,893.0,884.56,683.55
2018,4,25,12,15,825.5,168.0,3.05,13.7,919.5,894.08,690.65
2018,4,25,12,30,902.0,126.0,3.2,13.7,946.0,898.92,695.1
2018,4,25,12,45,902.0,124.0,3.3,13.7,937.0,875.51,679.45
2018,4,25,13,0,902.0,122.0,3.4,13.7,928.0,849.48,662.11
2018,4,25,13,15,897.5,121.0,3.5,13.65,910.0,818.37,641.14
2018,4,25,13,30,893.0,120.0,3.6,13.6,892.0,785.1,618.45
2018,4,25,13,45,886.0,119.5,3.65,13.55,867.0,748.49,592.9
2018,4,25,14,0,879.0,119.0,3.7,13.5,842.0,710.21,565.37
2018,4,25,14,15,869.0,118.5,3.8,13.4,810.5,668.5,533.73
2018,4,25,14,30,859.0,118.0,3.9,13.3,779.0,625.72,500.49
2018,4,25,14,45,845.0,117.0,3.95,13.25,740.5,576.62,461.45
2018,4,25,15,0,831.0,116.0,4.0,13.2,702.0,529.68,423.04
2018,4,25,15,15,815.5,113.0,4.0,13.2,659.0,480.2,381.55
2018,4,25,15,30,800.0,110.0,4.0,13.2,616.0,431.08,339.33
2018,4,25,15,45,775.5,108.5,4.1,13.0,568.0,380.57,295.48
2018,4,25,16,0,751.0,107.0,4.2,12.8,520.0,331.76,252.18
2018,4,25,16,15,719.5,104.0,4.15,12.65,469.0,278.03,204.45
2018,4,25,16,30,688.0,101.0,4.1,12.5,418.0,230.46,161.99
2018,4,25,16,45,604.0,102.5,4.1,12.35,356.5,181.1,121.55
2018,4,25,17,0,520.0,104.0,4.1,12.2,295.0,140.64,91.39
2018,4,25,17,15,396.0,99.0,4.05,12.05,231.0,100.21,66.3
2018,4,25,17,30,272.0,94.0,4.0,11.9,167.0,77.05,57.9
2018,4,25,17,45,227.5,76.5,4.0,11.75,128.5,60.36,48.5
2018,4,25,18,0,183.0,59.0,4.0,11.6,90.0,47.43,36.46
2018,4,25,18,15,126.0,42.5,3.9,11.55,60.5,34.78,24.29
2018,4,25,18,30,69.0,26.0,3.8,11.5,31.0,21.69,6.92
2018,4,25,18,45,39.5,14.5,3.7,11.4,17.0,14.25,0.0
2018,4,25,19,0,10.0,3.0,3.6,11.3,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.5,11.3,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.0,3.1,9.9,3.0,0.0,0.0
2018,4,26,5,30,13.0,6.0,3.2,10.0,6.0,9.41,0.0
2018,4,26,5,45,6.5,11.0,3.3,10.05,11.0,12.76,1.14
2018,4,26,6,0,0.0,16.0,3.4,10.1,16.0,15.43,7.11
2018,4,26,6,15,0.0,26.5,3.35,10.2,26.5,25.57,16.18
2018,4,26,6,30,0.0,37.0,3.3,10.3,37.0,35.72,25.19
2018,4,26,6,45,0.0,50.0,3.3,10.35,50.0,48.3,36.21
2018,4,26,7,0,0.0,63.0,3.3,10.4,63.0,60.89,47.09
2018,4,26,7,15,0.0,71.0,3.3,10.55,71.0,68.65,53.65
2018,4,26,7,30,0.0,79.0,3.3,10.7,79.0,76.49,60.16
2018,4,26,7,45,0.0,86.0,3.3,10.85,86.0,83.34,65.75
2018,4,26,8,0,0.0,93.0,3.3,11.0,93.0,90.21,71.28
2018,4,26,8,15,0.5,121.0,3.3,11.2,121.5,118.65,94.83
2018,4,26,8,30,1.0,149.0,3.3,11.4,150.0,147.19,118.13
2018,4,26,8,45,5.0,178.5,3.35,11.6,182.0,180.13,144.87
2018,4,26,9,0,9.0,208.0,3.4,11.8,214.0,213.25,171.39
2018,4,26,9,15,13.5,234.0,3.45,11.95,243.5,243.29,195.18
2018,4,26,9,30,18.0,260.0,3.5,12.1,273.0,273.39,218.78
2018,4,26,9,45,19.0,271.0,3.55,12.25,285.5,285.03,227.45
2018,4,26,10,0,20.0,282.0,3.6,12.4,298.0,296.62,236.12
2018,4,26,10,15,33.5,319.0,3.7,12.55,347.0,353.33,280.55
2018,4,26,10,30,47.0,356.0,3.8,12.7,396.0,402.83,318.67
2018,4,26,10,45,73.5,389.0,3.9,12.8,453.0,459.8,362.69
2018,4,26,11,0,100.0,422.0,4.0,12.9,510.0,516.17,405.64
2018,4,26,11,15,154.0,434.5,4.1,13.0,572.5,581.54,455.96
2018,4,26,11,30,208.0,447.0,4.2,13.1,635.0,639.58,500.29
2018,4,26,11,45,237.0,445.5,4.3,13.15,661.0,659.15,515.45
2018,4,26,12,0,266.0,444.0,4.4,13.2,687.0,680.05,531.73
2018,4,26,12,15,373.0,396.5,4.45,13.25,737.0,719.51,564.4
2018,4,26,12,30,480.0,349.0,4.5,13.3,787.0,756.28,594.57
2018,4,26,12,45,496.5,338.5,4.55,13.3,787.0,745.47,587.1
2018,4,26,13,0,513.0,328.0,4.6,13.3,787.0,732.6,578.33
2018,4,26,13,15,450.5,349.5,4.65,13.35,747.0,685.57,541.82
2018,4,26,13,30,388.0,371.0,4.7,13.4,707.0,641.94,507.71
2018,4,26,13,45,493.0,312.0,4.75,13.45,726.5,645.35,513.34
2018,4,26,14,0,598.0,253.0,4.8,13.5,746.0,641.4,512.63
2018,4,26,14,15,740.0,181.5,4.8,13.5,768.5,641.61,514.93
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,634.15,510.17
2018,4,26,14,45,696.0,174.5,4.8,13.5,695.5,544.94,437.56
2018,4,26,15,0,510.0,239.0,4.8,13.5,600.0,474.71,379.7
2018,4,26,15,15,404.5,254.0,4.8,13.5,529.5,412.54,329.2
2018,4,26,15,30,299.0,269.0,4.8,13.5,459.0,362.95,288.85
2018,4,26,15,45,369.0,226.0,4.8,13.35,442.5,335.41,265.08
2018,4,26,16,0,439.0,183.0,4.8,13.2,426.0,296.48,230.5
2018,4,26,16,15,589.0,136.5,4.8,13.1,429.5,272.82,204.28
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,237.55,166.15
2018,4,26,16,45,703.5,85.5,4.8,12.85,380.5,185.02,120.6
2018,4,26,17,0,668.0,81.0,4.8,12.7,328.0,139.49,83.77
2018,4,26,17,15,540.0,83.0,4.8,12.55,262.5,97.19,58.17
2018,4,26,17,30,412.0,85.0,4.8,12.4,197.0,68.12,47.98
2018,4,26,17,45,252.0,73.5,4.8,12.25,137.5,53.75,42.54
2018,4,26,18,0,92.0,62.0,4.8,12.1,78.0,52.43,40.83
2018,4,26,18,15,65.5,43.5,4.7,12.0,53.0,37.45,26.63
2018,4,26,18,30,39.0,25.0,4.6,11.9,28.0,22.12,8.24
2018,4,26,18,45,29.5,15.0,4.5,11.75,16.0,14.74,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.6,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.6,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,43.5,8.0,2.25,13.05,9.0,0.0,0.0
2018,4,27,5,30,87.0,16.0,2.3,13.3,18.0,39.48,0.0
2018,4,27,5,45,203.5,29.5,2.3,13.6,50.0,113.66,58.93
2018,4,27,6,0,320.0,43.0,2.3,13.9,82.0,184.29,139.11
2018,4,27,6,15,317.0,51.0,2.3,14.05,105.5,205.55,162.91
2018,4,27,6,30,314.0,59.0,2.3,14.2,129.0,226.87,184.4
2018,4,27,6,45,168.0,86.0,2.35,14.4,124.5,189.62,155.21
2018,4,27,7,0,22.0,113.0,2.4,14.6,120.0,127.08,102.09
2018,4,27,7,15,47.0,138.5,2.35,14.7,157.0,175.33,142.57
2018,4,27,7,30,72.0,164.0,2.3,14.8,194.0,220.09,179.33
2018,4,27,7,45,94.5,191.0,2.25,14.9,236.0,266.48,216.68
2018,4,27,8,0,117.0,218.0,2.2,15.0,278.0,322.22,260.65
2018,4,27,8,15,101.5,234.5,2.2,15.1,290.0,322.35,259.34
2018,4,27,8,30,86.0,251.0,2.2,15.2,302.0,329.37,263.52
2018,4,27,8,45,98.0,266.0,2.15,15.35,328.5,355.84,283.54
2018,4,27,9,0,110.0,281.0,2.1,15.5,355.0,391.27,310.03
2018,4,27,9,15,380.0,234.5,2.15,15.6,513.0,590.88,467.7
2018,4,27,9,30,650.0,188.0,2.2,15.7,671.0,787.71,613.68
2018,4,27,9,45,750.0,160.0,2.3,15.85,742.0,852.99,656.95
2018,4,27,10,0,850.0,132.0,2.4,16.0,813.0,922.84,703.9
2018,4,27,10,15,840.0,142.0,2.45,16.05,834.5,931.41,708.36
2018,4,27,10,30,830.0,152.0,2.5,16.1,856.0,936.74,711.35
2018,4,27,10,45,850.5,146.5,2.55,16.2,883.5,951.22,720.58
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,958.35,724.84
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,957.4,723.94
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,953.48,721.24
2018,4,27,11,45,876.5,144.5,2.75,16.45,944.0,945.28,715.77
2018,4,27,12,0,877.0,146.0,2.8,16.5,950.0,934.21,708.47
2018,4,27,12,15,875.5,146.5,2.85,16.55,948.0,917.6,697.48
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,898.33,684.74
2018,4,27,12,45,869.5,148.5,3.0,16.6,936.0,874.92,669.63
2018,4,27,13,0,865.0,150.0,3.1,16.6,926.0,849.17,652.84
2018,4,27,13,15,860.5,149.0,3.2,16.6,908.5,819.47,633.15
2018,4,27,13,30,856.0,148.0,3.3,16.6,891.0,786.63,611.07
2018,4,27,13,45,849.0,146.5,3.4,16.55,866.0,749.65,585.92
2018,4,27,14,0,842.0,145.0,3.5,16.5,841.0,711.15,558.1
2018,4,27,14,15,833.0,142.5,3.6,16.45,809.5,669.09,526.77
2018,4,27,14,30,824.0,140.0,3.7,16.4,778.0,626.04,493.94
2018,4,27,14,45,812.0,138.0,3.8,16.3,741.0,580.96,458.81
2018,4,27,15,0,800.0,136.0,3.9,16.2,704.0,535.54,422.48
2018,4,27,15,15,712.5,155.0,3.9,16.2,638.0,470.19,369.52
2018,4,27,15,30,625.0,174.0,3.9,16.2,572.0,414.75,323.86
2018,4,27,15,45,567.0,174.0,4.05,16.0,514.0,361.6,280.07
2018,4,27,16,0,509.0,174.0,4.2,15.8,456.0,312.66,239.37
2018,4,27,16,15,588.0,143.0,4.25,15.6,439.5,279.84,207.86
2018,4,27,16,30,667.0,112.0,4.3,15.4,423.0,238.89,168.31
2018,4,27,16,45,630.0,105.0,4.4,15.25,371.0,191.01,127.53
2018,4,27,17,0,593.0,98.0,4.5,15.1,319.0,146.96,92.34
2018,4,27,17,15,541.5,90.5,4.5,14.85,268.0,105.48,64.14
2018,4,27,17,30,490.0,83.0,4.5,14.6,217.0,69.68,46.96
2018,4,27,17,45,417.5,72.5,4.5,14.35,169.5,52.97,41.51
2018,4,27,18,0,345.0,62.0,4.5,14.1,122.0,46.68,35.5
2018,4,27,18,15,243.0,47.5,4.35,13.95,83.0,36.7,25.86
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,26.19,11.72
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,18.68,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,5,15,36.5,8.5,3.15,13.15,9.5,0.0,0.0
2018,4,28,5,30,73.0,17.0,3.3,13.4,19.0,36.87,0.0
2018,4,28,5,45,77.0,26.5,3.4,13.65,32.5,63.73,34.36
2018,4,28,6,0,81.0,36.0,3.5,13.9,46.0,78.95,58.09
2018,4,28,6,15,45.0,55.0,3.6,14.0,61.0,78.0,59.73
2018,4,28,6,30,9.0,74.0,3.7,14.1,76.0,79.56,61.89
2018,4,28,6,45,16.5,93.5,3.75,14.25,98.5,103.58,82.55
2018,4,28,7,0,24.0,113.0,3.8,14.4,121.0,133.25,107.63
2018,4,28,7,15,37.5,117.5,3.8,14.55,132.5,145.11,117.69
2018,4,28,7,30,51.0,122.0,3.8,14.7,144.0,158.65,129.04
2018,4,28,7,45,53.0,141.5,3.85,14.8,166.5,182.16,148.12
2018,4,28,8,0,55.0,161.0,3.9,14.9,189.0,205.58,166.85
2018,4,28,8,15,66.0,203.0,3.9,15.05,240.0,260.44,210.82
2018,4,28,8,30,77.0,245.0,3.9,15.2,291.0,315.69,254.2
2018,4,28,8,45,77.5,269.0,3.9,15.3,318.5,342.6,274.41
2018,4,28,9,0,78.0,293.0,3.9,15.4,346.0,369.13,294.2
2018,4,28,9,15,155.5,316.5,3.95,15.5,430.0,469.67,373.44
2018,4,28,9,30,233.0,340.0,4.0,15.6,514.0,564.11,445.97
2018,4,28,9,45,275.5,344.0,4.05,15.7,559.0,616.34,484.83
2018,4,28,10,0,318.0,348.0,4.1,15.8,604.0,660.36,517.53
2018,4,28,10,15,235.5,370.0,4.1,15.85,563.0,607.99,475.14
2018,4,28,10,30,153.0,392.0,4.1,15.9,522.0,545.92,425.76
2018,4,28,10,45,122.0,402.5,4.15,15.95,508.0,525.78,409.35
2018,4,28,11,0,91.0,413.0,4.2,16.0,494.0,498.87,387.81
2018,4,28,11,15,121.5,428.0,4.2,16.0,537.5,545.31,423.22
2018,4,28,11,30,152.0,443.0,4.2,16.0,581.0,584.68,452.8
2018,4,28,11,45,233.0,436.0,4.2,16.05,649.5,646.96,500.77
2018,4,28,12,0,314.0,429.0,4.2,16.1,718.0,709.49,548.0
2018,4,28,12,15,356.0,412.0,4.3,16.1,739.0,720.98,557.66
2018,4,28,12,30,398.0,395.0,4.4,16.1,760.0,730.17,565.97
2018,4,28,12,45,345.5,407.5,4.45,16.1,722.0,685.37,531.99
2018,4,28,13,0,293.0,420.0,4.5,16.1,684.0,641.84,498.94
2018,4,28,13,15,232.5,424.5,4.55,16.05,631.5,587.34,457.49
2018,4,28,13,30,172.0,429.0,4.6,16.0,579.0,535.34,417.54
2018,4,28,13,45,197.5,410.5,4.65,15.95,578.0,527.87,413.22
2018,4,28,14,0,223.0,392.0,4.7,15.9,577.0,518.41,407.07
2018,4,28,14,15,278.5,365.5,4.75,15.85,587.5,516.0,406.71
2018,4,28,14,30,334.0,339.0,4.8,15.8,598.0,511.67,404.37
2018,4,28,14,45,472.0,270.5,4.85,15.7,617.0,508.63,403.86
2018,4,28,15,0,610.0,202.0,4.9,15.6,636.0,495.4,394.0
2018,4,28,15,15,687.0,161.5,4.9,15.6,622.5,465.54,368.89
2018,4,28,15,30,764.0,121.0,4.9,15.6,609.0,431.24,338.69
2018,4,28,15,45,762.0,112.0,5.0,15.35,567.5,384.15,297.7
2018,4,28,16,0,760.0,103.0,5.1,15.1,526.0,336.59,255.26
2018,4,28,16,15,750.0,96.5,5.15,14.95,481.5,288.75,211.84
2018,4,28,16,30,740.0,90.0,5.2,14.8,437.0,241.57,168.85
2018,4,28,16,45,703.0,86.5,5.2,14.65,384.5,189.54,123.86
2018,4,28,17,0,666.0,83.0,5.2,14.5,332.0,144.62,87.42
2018,4,28,17,15,596.0,78.5,5.15,14.35,276.0,100.41,57.61
2018,4,28,17,30,526.0,74.0,5.1,14.2,220.0,63.7,40.53
2018,4,28,17,45,429.5,65.0,5.1,14.0,167.5,46.84,36.15
2018,4,28,18,0,333.0,56.0,5.1,13.8,115.0,41.72,31.21
2018,4,28,18,15,264.0,44.5,4.95,13.65,81.5,34.11,23.75
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,26.1,12.54
2018,4,28,18,45,109.5,19.5,4.65,13.35,26.5,19.17,0.0
2018,4,28,19,0,24.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,12.0,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,7.5,4.5,4.4,12.85,5.0,0.0,0.0
2018,4,29,5,30,15.0,9.0,4.6,13.0,10.0,13.04,0.0
2018,4,29,5,45,22.0,19.0,4.8,13.15,21.5,29.91,14.54
2018,4,29,6,0,29.0,29.0,5.0,13.3,33.0,44.37,30.67
2018,4,29,6,15,142.0,46.5,5.05,13.4,78.0,119.2,94.22
2018,4,29,6,30,255.0,64.0,5.1,13.5,123.0,206.9,169.84
2018,4,29,6,45,186.5,85.0,5.2,13.55,134.0,198.6,164.4
2018,4,29,7,0,118.0,106.0,5.3,13.6,145.0,184.23,152.38
2018,4,29,7,15,72.0,123.0,5.3,13.65,148.0,172.25,141.68
2018,4,29,7,30,26.0,140.0,5.3,13.7,151.0,162.75,132.4
2018,4,29,7,45,16.5,152.5,5.35,13.8,160.0,163.6,132.44
2018,4,29,8,0,7.0,165.0,5.4,13.9,169.0,169.4,136.45
2018,4,29,8,15,11.5,185.5,5.4,14.0,192.5,193.52,155.91
2018,4,29,8,30,16.0,206.0,5.4,14.1,216.0,217.84,175.33
2018,4,29,8,45,13.0,205.5,5.4,14.2,214.0,214.38,171.83
2018,4,29,9,0,10.0,205.0,5.4,14.3,212.0,210.95,168.44
2018,4,29,9,15,10.0,207.0,5.4,14.45,214.0,212.65,169.33
2018,4,29,9,30,10.0,209.0,5.4,14.6,216.0,214.41,170.29
2018,4,29,9,45,52.0,272.0,5.45,14.75,313.5,322.9,257.89
2018,4,29,10,0,94.0,335.0,5.5,14.9,411.0,426.69,339.59
2018,4,29,10,15,151.5,364.0,5.5,15.0,491.0,516.96,410.0
2018,4,29,10,30,209.0,393.0,5.5,15.1,571.0,599.33,473.15
2018,4,29,10,45,353.0,360.5,5.55,15.15,670.5,704.86,556.33
2018,4,29,11,0,497.0,328.0,5.6,15.2,770.0,809.05,636.6
2018,4,29,11,15,529.5,317.5,5.65,15.25,794.5,823.82,647.58
2018,4,29,11,30,562.0,307.0,5.7,15.3,819.0,836.52,657.5
2018,4,29,11,45,654.5,261.0,5.7,15.35,861.0,867.16,682.38
2018,4,29,12,0,747.0,215.0,5.7,15.4,903.0,893.44,702.03
2018,4,29,12,15,784.5,192.0,5.7,15.4,913.5,887.43,697.52
2018,4,29,12,30,822.0,169.0,5.7,15.4,924.0,880.11,692.34
2018,4,29,12,45,860.0,145.0,5.7,15.45,927.5,866.85,682.8
2018,4,29,13,0,898.0,121.0,5.7,15.5,931.0,852.17,672.34
2018,4,29,13,15,894.5,120.5,5.7,15.5,914.0,822.46,651.01
2018,4,29,13,30,891.0,120.0,5.7,15.5,897.0,790.55,628.07
2018,4,29,13,45,886.5,117.5,5.7,15.5,872.5,754.01,601.59
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,715.67,573.61
2018,4,29,14,15,875.5,113.0,5.75,15.45,817.5,674.82,541.9
2018,4,29,14,30,869.0,111.0,5.8,15.4,787.0,632.64,508.44
2018,4,29,14,45,859.0,109.0,5.85,15.35,750.0,587.33,471.79
2018,4,29,15,0,849.0,107.0,5.9,15.3,713.0,541.35,433.75
2018,4,29,15,15,834.5,104.0,5.9,15.3,670.0,488.42,389.25
2018,4,29,15,30,820.0,101.0,5.9,15.3,627.0,438.91,346.39
2018,4,29,15,45,802.5,98.0,6.1,15.1,580.5,388.72,302.49
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,339.5,258.41
2018,4,29,16,15,762.5,91.0,6.3,14.75,484.5,289.18,212.83
2018,4,29,16,30,740.0,87.0,6.3,14.6,435.0,240.77,168.89
2018,4,29,16,45,707.5,82.5,6.3,14.45,383.5,188.85,123.5
2018,4,29,17,0,675.0,78.0,6.3,14.3,332.0,143.37,86.06
2018,4,29,17,15,498.0,86.0,6.25,14.05,258.0,101.26,61.73
2018,4,29,17,30,321.0,94.0,6.2,13.8,184.0,76.86,54.41
2018,4,29,17,45,261.0,76.5,6.15,13.6,139.5,55.77,44.15
2018,4,29,18,0,201.0,59.0,6.1,13.4,95.0,47.45,36.34
2018,4,29,18,15,209.5,45.5,6.0,13.25,72.5,34.81,24.46
2018,4,29,18,30,218.0,32.0,5.9,13.1,50.0,25.16,12.59
2018,4,29,18,45,123.5,19.5,5.85,12.95,28.0,19.17,0.0
2018,4,29,19,0,29.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,30,5,15,35.0,8.5,4.35,11.7,10.0,0.0,0.0
2018,4,30,5,30,70.0,17.0,4.5,11.9,20.0,36.47,0.0
2018,4,30,5,45,146.0,31.5,4.7,12.15,48.0,101.5,64.54
2018,4,30,6,0,222.0,46.0,4.9,12.4,76.0,153.15,118.17
2018,4,30,6,15,279.0,60.0,4.9,12.5,114.0,203.02,163.73
2018,4,30,6,30,336.0,74.0,4.9,12.6,152.0,258.25,213.16
2018,4,30,6,45,388.0,87.0,4.9,12.7,199.0,314.61,262.69
2018,4,30,7,0,440.0,100.0,4.9,12.8,246.0,375.08,314.48
2018,4,30,7,15,402.0,125.0,4.85,12.9,276.0,398.4,333.51
2018,4,30,7,30,364.0,150.0,4.8,13.0,306.0,417.28,347.99
2018,4,30,7,45,373.5,170.0,4.7,13.1,347.5,459.05,380.92
2018,4,30,8,0,383.0,190.0,4.6,13.2,389.0,500.43,412.69
2018,4,30,8,15,353.5,216.0,4.55,13.3,413.5,509.72,418.03
2018,4,30,8,30,324.0,242.0,4.5,13.4,438.0,524.6,427.45
2018,4,30,8,45,351.5,256.0,4.5,13.5,483.0,569.78,461.8
2018,4,30,9,0,379.0,270.0,4.5,13.6,528.0,615.31,495.81
2018,4,30,9,15,431.0,269.5,4.55,13.65,579.5,674.99,541.05
2018,4,30,9,30,483.0,269.0,4.6,13.7,631.0,727.04,580.13
2018,4,30,9,45,501.5,278.0,4.65,13.8,669.5,759.13,603.0
2018,4,30,10,0,520.0,287.0,4.7,13.9,708.0,789.92,624.88
2018,4,30,10,15,594.0,265.0,4.8,13.9,761.5,840.03,663.24
2018,4,30,10,30,668.0,243.0,4.9,13.9,815.0,888.27,699.87
2018,4,30,10,45,769.5,194.0,5.0,13.95,868.0,932.5,731.51
2018,4,30,11,0,871.0,145.0,5.1,14.0,921.0,967.37,756.14
2018,4,30,11,15,874.0,146.0,5.15,14.0,934.5,966.79,755.36
2018,4,30,11,30,877.0,147.0,5.2,14.0,948.0,963.24,752.82
2018,4,30,11,45,878.5,147.0,5.25,14.05,954.0,954.41,746.48
2018,4,30,12,0,880.0,147.0,5.3,14.1,960.0,942.71,738.23
2018,4,30,12,15,878.5,147.5,5.35,14.15,957.5,926.02,726.48
2018,4,30,12,30,877.0,148.0,5.4,14.2,955.0,906.68,712.89
2018,4,30,12,45,872.5,149.0,5.5,14.25,944.5,882.71,696.26
2018,4,30,13,0,868.0,150.0,5.6,14.3,934.0,856.43,677.9
2018,4,30,13,15,863.5,149.0,5.7,14.3,916.5,826.12,656.62
2018,4,30,13,30,859.0,148.0,5.8,14.3,899.0,793.8,633.72
2018,4,30,13,45,852.5,146.0,5.95,14.3,874.0,756.66,607.22
2018,4,30,14,0,846.0,144.0,6.1,14.3,849.0,717.96,578.29
2018,4,30,14,15,836.0,143.0,6.2,14.25,817.5,676.53,546.0
2018,4,30,14,30,826.0,142.0,6.3,14.2,786.0,634.18,512.32
2018,4,30,14,45,812.0,139.5,6.45,14.15,747.5,587.45,474.61
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,540.58,435.89
2018,4,30,15,15,782.0,134.0,6.6,14.1,666.0,492.37,394.92
2018,4,30,15,30,766.0,131.0,6.6,14.1,623.0,441.42,350.97
2018,4,30,15,45,742.5,128.0,6.75,13.95,576.0,391.2,307.07
2018,4,30,16,0,719.0,125.0,6.9,13.8,529.0,342.63,263.75
2018,4,30,16,15,689.0,120.5,6.95,13.65,478.5,292.79,219.1
2018,4,30,16,30,659.0,116.0,7.0,13.5,428.0,245.69,176.86
2018,4,30,16,45,619.5,110.0,7.05,13.4,376.0,198.52,135.93
2018,4,30,17,0,580.0,104.0,7.1,13.3,324.0,155.46,100.73
2018,4,30,17,15,527.5,96.0,7.1,13.1,273.0,113.9,71.24
2018,4,30,17,30,475.0,88.0,7.1,12.9,222.0,77.32,51.56
2018,4,30,17,45,401.0,77.0,7.1,12.75,174.0,56.15,44.66
2018,4,30,18,0,327.0,66.0,7.1,12.6,126.0,49.58,38.37
2018,4,30,18,15,231.0,51.5,6.95,12.45,87.0,39.72,28.86
2018,4,30,18,30,135.0,37.0,6.8,12.3,48.0,30.29,17.04
2018,4,30,18,45,73.5,21.5,6.7,12.15,27.0,21.13,0.0
2018,4,30,19,0,12.0,6.0,6.6,12.0,6.0,0.0,0.0
2018,4,30,19,15,6.0,3.0,6.45,11.95,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,5.0,7.0,3.4,11.25,7.0,6.88,0.0
2018,5,1,5,30,10.0,14.0,3.5,11.4,14.0,16.61,0.0
2018,5,1,5,45,38.0,31.0,3.6,11.6,35.5,53.3,33.22
2018,5,1,6,0,66.0,48.0,3.7,11.8,57.0,84.01,63.57
2018,5,1,6,15,100.5,67.5,3.7,11.9,88.0,123.19,98.32
2018,5,1,6,30,135.0,87.0,3.7,12.0,119.0,165.14,135.31
2018,5,1,6,45,140.5,107.5,3.7,12.1,148.0,195.96,162.31
2018,5,1,7,0,146.0,128.0,3.7,12.2,177.0,226.85,188.66
2018,5,1,7,15,185.5,150.0,3.7,12.35,223.0,280.36,233.53
2018,5,1,7,30,225.0,172.0,3.7,12.5,269.0,344.6,286.12
2018,5,1,7,45,297.5,183.5,3.7,12.65,328.5,414.26,342.87
2018,5,1,8,0,370.0,195.0,3.7,12.8,388.0,488.73,402.21
2018,5,1,8,15,397.5,209.0,3.75,13.0,434.5,544.88,444.93
2018,5,1,8,30,425.0,223.0,3.8,13.2,481.0,592.93,480.93
2018,5,1,8,45,449.5,233.5,3.9,13.4,524.5,635.02,512.04
2018,5,1,9,0,474.0,244.0,4.0,13.6,568.0,676.96,542.69
2018,5,1,9,15,610.0,203.5,4.0,13.8,646.5,763.82,609.38
2018,5,1,9,30,746.0,163.0,4.0,14.0,725.0,851.57,672.17
2018,5,1,9,45,807.5,141.5,4.05,14.2,775.0,891.74,698.92
2018,5,1,10,0,869.0,120.0,4.1,14.4,825.0,929.37,723.99
2018,5,1,10,15,876.0,122.0,4.1,14.5,853.5,945.41,733.73
2018,5,1,10,30,883.0,124.0,4.1,14.6,882.0,958.62,741.72
2018,5,1,10,45,888.5,125.5,4.1,14.75,904.0,966.99,746.29
2018,5,1,11,0,894.0,127.0,4.1,14.9,926.0,972.37,748.93
2018,5,1,11,15,896.5,128.5,4.1,14.95,939.5,971.91,747.93
2018,5,1,11,30,899.0,130.0,4.1,15.0,953.0,968.41,744.99
2018,5,1,11,45,898.5,131.5,4.15,15.1,958.5,959.15,738.33
2018,5,1,12,0,898.0,133.0,4.2,15.2,964.0,946.98,729.79
2018,5,1,12,15,900.0,131.0,4.3,15.2,962.5,930.82,719.14
2018,5,1,12,30,902.0,129.0,4.4,15.2,961.0,911.86,706.83
2018,5,1,12,45,904.5,126.0,4.5,15.25,952.5,889.62,692.04
2018,5,1,13,0,907.0,123.0,4.6,15.3,944.0,864.7,675.28
2018,5,1,13,15,902.5,122.0,4.75,15.25,926.0,833.48,654.44
2018,5,1,13,30,898.0,121.0,4.9,15.2,908.0,800.12,631.81
2018,5,1,13,45,891.5,120.0,5.05,15.15,883.0,763.32,606.36
2018,5,1,14,0,885.0,119.0,5.2,15.1,858.0,724.82,579.31
2018,5,1,14,15,799.0,153.5,5.35,14.95,801.5,663.72,531.7
2018,5,1,14,30,713.0,188.0,5.5,14.8,745.0,606.46,486.24
2018,5,1,14,45,638.5,206.0,5.6,14.7,687.0,548.08,439.47
2018,5,1,15,0,564.0,224.0,5.7,14.6,629.0,495.5,396.66
2018,5,1,15,15,579.0,202.5,5.7,14.6,596.5,455.22,363.42
2018,5,1,15,30,594.0,181.0,5.7,14.6,564.0,413.35,327.92
2018,5,1,15,45,535.0,183.5,5.85,14.25,509.0,362.96,285.79
2018,5,1,16,0,476.0,186.0,6.0,13.9,454.0,316.97,247.06
2018,5,1,16,15,459.5,171.0,6.05,13.7,410.5,273.63,209.42
2018,5,1,16,30,443.0,156.0,6.1,13.5,367.0,231.86,172.96
2018,5,1,16,45,414.0,141.5,6.1,13.3,320.5,189.88,137.28
2018,5,1,17,0,385.0,127.0,6.1,13.1,274.0,150.92,105.47
2018,5,1,17,15,355.0,110.5,6.05,12.9,230.0,113.34,77.22
2018,5,1,17,30,325.0,94.0,6.0,12.7,186.0,79.04,55.39
2018,5,1,17,45,285.0,78.5,5.95,12.5,147.0,57.12,45.58
2018,5,1,18,0,245.0,63.0,5.9,12.3,108.0,46.98,36.15
2018,5,1,18,15,176.5,47.5,5.8,12.2,74.5,38.68,28.06
2018,5,1,18,30,108.0,32.0,5.7,12.1,41.0,26.49,14.72
2018,5,1,18,45,57.0,18.5,5.65,12.0,23.0,18.18,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.93,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,7.86,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,17.85,7.9
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,28.0,17.79
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,43.78,31.66
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,60.01,45.84
2018,5,2,6,45,3.0,85.5,3.0,12.2,86.5,87.02,69.04
2018,5,2,7,0,6.0,110.0,3.0,12.3,112.0,114.12,92.0
2018,5,2,7,15,23.5,138.0,2.95,12.45,148.0,154.05,125.63
2018,5,2,7,30,41.0,166.0,2.9,12.6,184.0,202.1,165.41
2018,5,2,7,45,59.0,193.5,2.85,12.8,222.5,245.03,200.27
2018,5,2,8,0,77.0,221.0,2.8,13.0,261.0,288.92,235.31
2018,5,2,8,15,76.0,239.5,2.75,13.15,282.5,308.98,250.29
2018,5,2,8,30,75.0,258.0,2.7,13.3,304.0,328.75,264.91
2018,5,2,8,45,64.5,272.0,2.65,13.5,313.5,335.42,268.75
2018,5,2,9,0,54.0,286.0,2.6,13.7,323.0,341.37,272.02
2018,5,2,9,15,61.0,310.0,2.6,13.9,354.0,372.68,295.62
2018,5,2,9,30,68.0,334.0,2.6,14.1,385.0,403.9,318.77
2018,5,2,9,45,60.5,341.5,2.55,14.3,388.5,404.19,317.64
2018,5,2,10,0,53.0,349.0,2.5,14.5,392.0,404.11,316.41
2018,5,2,10,15,66.5,368.0,2.55,14.6,424.0,435.23,339.92
2018,5,2,10,30,80.0,387.0,2.6,14.7,456.0,466.15,362.93
2018,5,2,10,45,121.5,412.5,2.6,14.8,520.0,536.38,415.66
2018,5,2,11,0,163.0,438.0,2.6,14.9,584.0,598.67,461.44
2018,5,2,11,15,165.5,447.0,2.65,15.0,597.0,606.53,466.4
2018,5,2,11,30,168.0,456.0,2.7,15.1,610.0,613.6,471.19
2018,5,2,11,45,201.0,456.5,2.8,15.2,642.0,639.49,490.91
2018,5,2,12,0,234.0,457.0,2.9,15.3,674.0,663.9,509.37
2018,5,2,12,15,229.0,457.0,2.95,15.3,669.0,652.23,500.74
2018,5,2,12,30,224.0,457.0,3.0,15.3,664.0,640.0,491.96
2018,5,2,12,45,209.0,452.5,3.05,15.3,644.0,614.54,473.35
2018,5,2,13,0,194.0,448.0,3.1,15.3,624.0,589.25,454.87
2018,5,2,13,15,153.0,436.5,3.15,15.25,573.5,537.16,415.95
2018,5,2,13,30,112.0,425.0,3.2,15.2,523.0,487.29,378.38
2018,5,2,13,45,106.5,411.5,3.25,15.15,503.0,466.12,363.01
2018,5,2,14,0,101.0,398.0,3.3,15.1,483.0,443.72,346.49
2018,5,2,14,15,84.0,368.0,3.3,15.0,437.0,399.25,312.9
2018,5,2,14,30,67.0,338.0,3.3,14.9,391.0,356.33,280.24
2018,5,2,14,45,50.5,310.0,3.3,14.8,348.5,317.09,250.11
2018,5,2,15,0,34.0,282.0,3.3,14.7,306.0,279.49,221.0
2018,5,2,15,15,46.5,275.5,3.3,14.7,306.5,276.36,219.03
2018,5,2,15,30,59.0,269.0,3.3,14.7,307.0,271.85,215.72
2018,5,2,15,45,188.0,234.0,3.3,14.5,342.5,282.57,223.47
2018,5,2,16,0,317.0,199.0,3.3,14.3,378.0,280.22,218.68
2018,5,2,16,15,494.5,150.5,3.3,14.15,400.5,267.47,202.07
2018,5,2,16,30,672.0,102.0,3.3,14.0,423.0,239.96,170.62
2018,5,2,16,45,681.0,89.5,3.3,13.85,382.5,195.43,130.15
2018,5,2,17,0,690.0,77.0,3.3,13.7,342.0,150.05,90.79
2018,5,2,17,15,643.0,72.0,3.2,13.5,290.0,105.53,58.74
2018,5,2,17,30,596.0,67.0,3.1,13.3,238.0,66.02,37.74
2018,5,2,17,45,526.5,60.0,3.05,13.1,188.5,41.67,31.73
2018,5,2,18,0,457.0,53.0,3.0,12.9,139.0,38.87,28.94
2018,5,2,18,15,353.5,43.5,2.85,12.8,97.5,33.54,23.62
2018,5,2,18,30,250.0,34.0,2.7,12.7,56.0,26.6,15.2
2018,5,2,18,45,145.0,20.5,2.6,12.55,31.5,20.15,0.0
2018,5,2,19,0,40.0,7.0,2.5,12.4,7.0,6.88,0.0
2018,5,2,19,15,20.0,3.5,2.4,12.4,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
