Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,4.42,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,7.71,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,14.46,6.24
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,21.22,12.28
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,31.85,21.55
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,42.49,30.76
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,62.88,48.15
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,84.13,66.06
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,94.44,74.5
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,104.75,82.85
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,117.64,93.21
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,130.51,103.44
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,135.73,107.3
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,141.0,111.2
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,150.15,118.28
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,159.36,125.36
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,183.5,144.47
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,207.68,163.41
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,252.25,198.37
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,296.88,232.86
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,358.63,280.33
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,413.25,321.61
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,394.58,306.75
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,376.03,292.29
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,370.07,287.56
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,364.07,282.78
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,416.13,323.05
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,467.0,361.74
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,523.55,404.71
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,574.76,443.16
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,569.06,438.94
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,562.92,434.7
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,587.35,456.38
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,606.72,473.76
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,628.16,493.16
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,640.48,505.18
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,584.98,462.89
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,531.62,421.95
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,507.84,403.06
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,482.78,382.73
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,439.59,347.87
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,399.43,315.14
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,365.48,287.09
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,330.32,257.25
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,285.6,220.81
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,243.78,187.51
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,208.7,157.53
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,173.49,127.62
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,139.78,99.18
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,99.31,67.57
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,66.34,47.83
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,48.99,38.04
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,41.29,30.75
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,33.18,22.7
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,22.49,7.43
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,13.76,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,2.46,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.85,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,6.74,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,9.64,2.55
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,14.46,6.79
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,19.29,11.01
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,36.69,26.0
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,54.11,40.84
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,61.37,46.86
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,68.64,52.82
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,73.01,56.26
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,77.38,59.69
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,94.99,74.09
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,112.86,88.54
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,132.65,104.44
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,152.47,120.21
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,182.55,144.23
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,212.72,168.04
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,232.89,183.72
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,253.04,199.32
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,265.71,208.97
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,278.31,218.57
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,278.91,218.76
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,279.48,218.99
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,288.85,226.15
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,298.1,233.2
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,399.57,312.89
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,498.53,388.47
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,605.21,470.41
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,708.21,547.51
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,711.36,550.56
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,712.16,552.47
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,675.45,525.04
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,639.76,498.37
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,621.79,486.31
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,601.77,472.38
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,546.92,430.65
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,495.3,391.12
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,437.42,345.83
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,381.7,302.06
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,367.08,291.16
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,350.19,277.91
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,327.66,259.98
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,303.41,240.12
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,273.8,215.29
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,238.08,184.93
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,206.98,157.63
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,173.82,128.5
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,140.45,101.26
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,107.9,76.71
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,77.63,58.06
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,60.71,48.56
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,48.53,37.23
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,35.92,25.18
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,23.66,9.19
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,12.78,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.95,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,4.82,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,8.67,1.53
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,12.53,4.98
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,21.7,12.95
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,30.88,20.9
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,55.08,41.6
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,79.92,62.58
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,115.87,92.66
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,152.32,122.65
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,208.62,168.74
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,260.51,210.35
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,275.68,221.48
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,290.6,232.43
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,304.35,242.31
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,317.64,251.77
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,384.11,303.61
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,451.34,354.85
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,502.43,392.81
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,544.71,423.94
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,619.3,481.07
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,701.66,542.46
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,808.31,624.76
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,910.14,700.43
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,941.18,721.35
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,968.74,740.47
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,960.52,734.89
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,949.48,727.73
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,933.38,717.12
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,914.63,704.7
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,892.83,690.28
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,868.53,674.05
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,839.83,654.74
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,808.97,633.91
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,773.95,609.56
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,737.11,583.7
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,697.24,555.13
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,656.03,523.61
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,612.28,489.14
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,567.66,453.19
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,520.2,414.05
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,469.11,371.2
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,420.16,329.17
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,371.7,286.48
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,321.72,241.71
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,273.15,197.66
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,224.77,154.2
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,178.81,114.04
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,130.66,75.48
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,89.54,47.79
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,50.96,30.29
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,37.6,27.91
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,33.56,23.97
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,29.31,19.51
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,21.75,8.74
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,15.73,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,57.68,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,131.09,82.55
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,192.78,147.21
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,264.54,210.98
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,325.72,265.67
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,392.65,323.77
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,451.55,373.8
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,513.67,424.83
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,564.87,465.67
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,619.57,507.95
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,668.45,543.16
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,717.27,577.54
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,760.64,607.38
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,798.14,632.55
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,834.66,656.64
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,869.49,679.3
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,843.21,658.75
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,807.41,631.94
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,829.39,646.61
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,848.86,659.06
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,919.01,707.71
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,987.62,754.18
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,994.9,758.07
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,999.24,760.59
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,997.7,758.88
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,993.18,755.31
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,984.73,748.85
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,973.36,740.53
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,956.07,728.76
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,936.14,715.27
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,911.18,698.34
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,884.0,679.88
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,854.6,660.1
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,823.03,638.69
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,787.66,614.63
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,750.43,588.99
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,709.9,560.1
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,668.04,528.38
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,623.67,493.91
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,578.46,457.99
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,527.08,416.42
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,478.89,376.24
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,428.39,333.6
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,378.57,290.41
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,328.15,245.87
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,279.38,202.18
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,230.39,158.67
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,180.79,115.84
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,135.38,79.7
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,94.25,51.8
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,56.32,34.05
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,41.82,31.61
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,37.09,27.06
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,32.08,21.93
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.71,10.05
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,16.71,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,5.9,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,50.14,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,118.51,76.42
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,155.72,118.98
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,199.23,159.15
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,155.08,126.0
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,93.36,74.78
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,81.69,64.73
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,72.67,56.26
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,126.42,101.89
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,179.56,146.28
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,240.77,196.22
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,303.04,246.04
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,298.81,241.0
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,293.06,234.88
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,313.21,250.16
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,333.24,265.15
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,374.85,297.44
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,416.67,329.47
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,456.69,359.61
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,496.53,389.31
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,452.33,354.34
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,407.97,319.36
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,380.6,297.93
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,347.75,272.14
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,328.77,257.41
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,309.93,242.72
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,311.2,243.65
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,312.38,244.51
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,295.61,231.59
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,278.94,218.74
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,281.93,221.26
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,284.78,223.67
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,311.43,244.86
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,335.9,264.27
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,420.91,336.6
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,494.83,398.46
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,561.71,453.79
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,615.26,497.13
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,592.77,478.61
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,564.64,455.3
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,514.01,413.16
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,466.61,372.64
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,412.68,326.56
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,359.13,280.16
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,313.54,239.02
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,269.13,198.44
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,214.28,154.95
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,175.57,127.55
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,143.68,103.17
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,112.21,80.89
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,82.42,61.25
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,62.86,50.49
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,50.02,38.6
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,36.71,26.05
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,25.01,12.31
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,11.8,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,3.44,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,5.78,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,9.15,1.95
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,12.53,4.98
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,18.32,10.05
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,24.12,15.08
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,39.11,27.92
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,54.11,40.65
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,65.73,50.37
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,77.37,59.99
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,81.25,63.02
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,85.14,66.03
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,91.51,71.07
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,97.92,76.13
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,107.31,83.6
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,116.69,91.02
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,137.38,107.66
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,158.1,124.16
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,208.97,164.86
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,260.03,205.04
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,287.14,225.9
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,314.14,246.58
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,308.68,241.89
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,303.23,237.35
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,285.47,223.4
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,267.82,209.55
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,258.52,202.28
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,249.22,195.0
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,270.35,211.72
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,291.18,228.11
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,303.22,237.62
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,315.05,247.02
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,324.82,254.95
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,334.27,262.65
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,355.3,279.7
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,374.9,295.55
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,348.45,275.31
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,322.67,255.57
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,246.53,195.53
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,174.31,137.7
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,225.03,180.83
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,265.68,213.41
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,295.06,234.86
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,314.19,246.1
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,275.21,211.07
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,237.66,177.08
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,210.52,150.39
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,181.15,122.37
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,137.45,92.2
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,112.59,80.15
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,82.82,61.81
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,69.62,56.58
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,54.76,42.86
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,41.3,30.13
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,26.54,14.0
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,11.8,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.95,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,16.0,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,30.65,17.16
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,55.68,40.35
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,87.04,67.95
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,97.69,78.05
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,108.97,88.32
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,92.6,74.23
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,76.74,60.09
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,81.5,63.95
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,86.32,67.79
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,93.18,73.31
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,100.06,78.8
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,103.45,81.34
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,106.86,83.89
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,110.78,86.87
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,114.71,89.85
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,130.92,102.95
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,147.16,115.97
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,164.87,130.14
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,182.58,144.22
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,186.41,147.09
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,190.24,149.99
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,192.58,151.68
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,194.89,153.36
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,246.18,194.26
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,297.22,234.48
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,314.66,247.97
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,331.86,261.31
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,328.03,258.28
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,324.17,255.3
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,325.92,256.79
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,327.54,258.19
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,312.18,246.26
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,296.96,234.46
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,298.41,235.85
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,299.69,237.11
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,288.54,228.61
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,277.41,220.14
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,253.71,201.61
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,230.34,183.27
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,212.44,169.16
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,194.77,155.19
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,193.13,154.35
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,191.12,153.18
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,185.44,148.72
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,182.0,145.85
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,161.4,127.97
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,134.15,104.05
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,79.88,60.49
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,23.16,14.28
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,16.4,8.47
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,9.64,3.02
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,13.61,6.47
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,17.51,9.59
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,15.07,5.79
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,12.78,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,6.39,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.97,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,5.78,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,9.64,1.67
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,17.36,8.82
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,25.09,15.68
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,40.08,28.69
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,55.08,41.65
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,61.37,47.02
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,67.67,52.29
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,67.19,51.72
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,66.71,51.14
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,83.68,65.26
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,101.06,79.58
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,112.45,88.78
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,123.83,97.91
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,155.68,124.02
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,187.75,150.05
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,291.19,234.13
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,390.52,312.99
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,445.4,355.81
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,500.28,398.24
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,594.47,472.87
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,688.45,545.71
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,752.56,595.28
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,821.17,647.48
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,832.75,655.91
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,842.5,663.27
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,854.25,671.93
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,863.81,679.0
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,849.76,668.84
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,834.11,657.59
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,797.23,629.55
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,760.45,601.48
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,694.62,550.57
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,631.86,501.5
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,584.15,464.68
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,541.53,431.37
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,480.06,383.37
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,421.83,337.49
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,374.29,300.25
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,328.29,263.85
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,306.11,246.12
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,288.7,232.12
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,235.6,189.41
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,190.15,152.92
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,194.84,156.39
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,194.5,154.95
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,194.78,151.92
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,181.88,137.03
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,149.97,109.04
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,111.16,77.09
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,79.16,56.2
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,56.87,45.34
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,50.44,39.16
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,39.05,28.32
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,27.27,15.44
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,17.69,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,8.85,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,10.45,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,54.79,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,105.67,72.63
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,166.24,128.95
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,231.24,186.09
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,262.79,215.46
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,294.42,243.65
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,305.91,253.83
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,321.14,265.91
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,353.37,291.24
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,384.23,314.66
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,430.0,349.75
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,476.6,384.58
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,507.12,406.12
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,536.39,426.49
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,586.09,463.56
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,637.04,500.9
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,610.11,477.43
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,569.74,444.52
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,598.07,465.18
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,625.96,484.96
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,692.43,534.74
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,750.88,578.07
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,679.89,523.13
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,601.27,462.6
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,548.19,422.8
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,490.59,378.96
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,513.87,397.1
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,536.31,414.22
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,545.02,421.33
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,554.33,429.03
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,524.35,406.83
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,496.33,386.03
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,477.56,372.67
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,458.98,359.32
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,407.06,319.76
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,356.76,281.04
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,318.94,251.99
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,285.31,225.92
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,262.89,208.65
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,240.78,191.49
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,229.75,183.01
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,218.7,174.46
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,216.5,173.37
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,213.62,171.65
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,206.12,165.63
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,201.14,161.38
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,186.04,147.52
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,171.17,133.27
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,144.53,108.66
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,117.68,85.14
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,87.52,64.31
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,64.3,52.04
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,51.9,40.54
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,39.04,28.42
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,26.51,15.22
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,14.4,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,7.86,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.98,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.89,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.82,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,7.71,0.79
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,10.6,3.38
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,13.98,6.36
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,17.36,9.31
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,28.95,19.27
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,40.56,29.15
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,49.76,36.87
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,58.96,44.53
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,67.69,51.7
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,76.42,58.82
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,82.73,63.88
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,89.05,68.91
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,97.91,76.02
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,106.8,83.11
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,126.46,99.02
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,146.17,114.82
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,162.4,127.75
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,178.62,140.63
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,189.9,149.45
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,201.13,158.23
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,206.88,162.65
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,212.59,167.06
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,215.79,169.48
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,218.94,171.87
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,234.7,184.26
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,250.31,196.47
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,261.86,205.55
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,273.25,214.51
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,281.14,220.72
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,288.87,226.85
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,291.68,229.16
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,294.37,231.42
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,337.81,266.94
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,377.23,298.78
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,409.77,326.0
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,433.08,345.58
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,401.58,319.84
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,370.16,294.47
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,349.83,278.37
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,334.9,266.51
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,303.82,242.05
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,276.69,220.36
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,264.69,209.76
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,248.37,194.76
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,214.7,165.79
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,184.33,139.34
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,151.9,111.13
2018,5,22,17,30,294.0,114.0,4.9,13.3,212.0,117.45,82.72
2018,5,22,17,45,288.0,96.0,4.85,13.15,178.5,86.47,61.59
2018,5,22,18,0,282.0,78.0,4.8,13.0,145.0,56.67,45.1
2018,5,22,18,15,232.0,63.0,4.75,12.9,109.0,46.87,36.0
2018,5,22,18,30,182.0,48.0,4.7,12.8,73.0,39.08,28.43
2018,5,22,18,45,113.5,33.0,4.65,12.7,46.5,27.31,16.1
2018,5,22,19,0,45.0,18.0,4.6,12.6,20.0,15.2,0.0
2018,5,22,19,15,22.5,9.0,4.55,12.6,10.0,8.85,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
