Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,10,45,123.0,416.0,3.75,16.0,530.0,546.33,423.38
2018,6,21,11,0,196.0,443.0,3.7,16.1,626.0,643.01,495.35
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,670.96,515.25
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,697.79,534.64
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,755.97,580.35
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,810.06,622.39
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,892.13,687.52
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,962.42,736.72
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,949.74,728.86
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,933.7,719.24
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,905.51,700.61
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,875.0,680.25
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,841.1,657.27
2018,6,21,14,0,938.0,101.0,5.0,16.4,936.0,805.22,632.65
2018,6,21,14,15,933.5,99.5,5.0,16.4,908.0,766.33,605.08
2018,6,21,14,30,929.0,98.0,5.0,16.4,880.0,725.86,576.13
2018,6,21,14,45,922.5,96.0,5.0,16.4,845.5,682.24,542.96
2018,6,21,15,0,916.0,94.0,5.0,16.4,811.0,637.54,507.72
2018,6,21,15,15,905.5,92.0,5.0,16.4,770.5,589.74,469.3
2018,6,21,15,30,895.0,90.0,5.0,16.4,730.0,541.61,429.71
2018,6,21,15,45,882.0,88.0,4.85,16.35,685.5,492.18,387.93
2018,6,21,16,0,869.0,86.0,4.7,16.3,641.0,443.05,345.48
2018,6,21,16,15,851.5,83.5,4.7,16.2,592.5,392.32,301.21
2018,6,21,16,30,834.0,81.0,4.7,16.1,544.0,338.49,253.67
2018,6,21,16,45,811.0,78.5,4.65,16.05,494.0,288.66,208.81
2018,6,21,17,0,788.0,76.0,4.6,16.0,444.0,240.94,165.79
2018,6,21,17,15,757.0,73.0,4.55,15.85,393.0,193.66,124.54
2018,6,21,17,30,726.0,70.0,4.5,15.7,342.0,149.61,88.37
2018,6,21,17,45,680.5,66.0,4.45,15.55,291.0,103.54,55.3
2018,6,21,18,0,635.0,62.0,4.4,15.4,240.0,65.34,35.17
2018,6,21,18,15,568.0,56.0,4.25,15.2,191.5,38.56,28.66
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,36.3,26.39
2018,6,21,18,45,396.5,42.0,3.95,14.75,102.0,32.07,22.14
2018,6,21,19,0,292.0,34.0,3.8,14.5,61.0,27.68,16.3
2018,6,21,19,15,173.0,21.5,3.7,14.4,35.0,17.13,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,8.85,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,47.0,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,94.0,15.0,3.0,13.2,17.0,38.03,0.0
2018,6,22,5,15,210.5,26.5,2.95,13.45,45.5,103.29,36.76
2018,6,22,5,30,327.0,38.0,2.9,13.7,74.0,169.98,124.23
2018,6,22,5,45,370.5,47.0,2.85,13.95,107.5,212.85,166.13
2018,6,22,6,0,414.0,56.0,2.8,14.2,141.0,259.44,208.75
2018,6,22,6,15,329.5,80.0,2.65,14.4,159.0,262.89,214.88
2018,6,22,6,30,245.0,104.0,2.5,14.6,177.0,252.53,207.7
2018,6,22,6,45,313.0,116.5,2.35,14.85,228.0,314.91,259.81
2018,6,22,7,0,381.0,129.0,2.2,15.1,279.0,391.41,321.46
2018,6,22,7,15,498.5,122.0,2.15,15.35,346.5,474.89,388.11
2018,6,22,7,30,616.0,115.0,2.1,15.6,414.0,571.61,462.73
2018,6,22,7,45,660.0,116.5,2.05,15.85,467.5,627.79,503.7
2018,6,22,8,0,704.0,118.0,2.0,16.1,521.0,685.6,544.07
2018,6,22,8,15,761.5,111.5,2.0,16.4,581.0,743.88,583.54
2018,6,22,8,30,819.0,105.0,2.0,16.7,641.0,806.72,625.3
2018,6,22,8,45,850.0,101.0,1.95,17.0,690.5,845.67,649.04
2018,6,22,9,0,881.0,97.0,1.9,17.3,740.0,889.14,675.68
2018,6,22,9,15,891.0,99.0,1.95,17.55,779.0,919.24,694.03
2018,6,22,9,30,901.0,101.0,2.0,17.8,818.0,947.16,710.99
2018,6,22,9,45,907.5,104.0,2.0,18.05,852.0,970.5,724.3
2018,6,22,10,0,914.0,107.0,2.0,18.3,886.0,991.22,735.9
2018,6,22,10,15,920.0,107.5,2.1,18.5,913.5,1006.09,745.08
2018,6,22,10,30,926.0,108.0,2.2,18.7,941.0,1018.16,752.57
2018,6,22,10,45,930.5,109.0,2.3,18.85,962.5,1026.4,757.81
2018,6,22,11,0,935.0,110.0,2.4,19.0,984.0,1031.66,761.24
2018,6,22,11,15,937.5,111.0,2.5,19.1,998.0,1031.96,761.69
2018,6,22,11,30,940.0,112.0,2.6,19.2,1012.0,1029.25,760.31
2018,6,22,11,45,941.5,111.5,2.75,19.25,1018.5,1021.09,756.08
2018,6,22,12,0,943.0,111.0,2.9,19.3,1025.0,1010.03,749.96
2018,6,22,12,15,942.5,111.5,3.1,19.25,1024.5,995.2,742.05
2018,6,22,12,30,942.0,112.0,3.3,19.2,1024.0,977.64,732.2
2018,6,22,12,45,939.5,112.5,3.5,19.2,1015.5,955.62,719.06
2018,6,22,13,0,937.0,113.0,3.7,19.2,1007.0,931.11,704.08
2018,6,22,13,15,933.5,113.0,3.85,19.15,991.5,902.88,686.21
2018,6,22,13,30,930.0,113.0,4.0,19.1,976.0,872.44,666.63
2018,6,22,13,45,925.5,111.5,4.2,19.05,953.5,837.73,644.05
2018,6,22,14,0,921.0,110.0,4.4,19.0,931.0,801.14,619.99
2018,6,22,14,15,914.5,109.0,4.5,18.9,902.0,761.87,593.49
2018,6,22,14,30,908.0,108.0,4.6,18.8,873.0,721.18,565.6
2018,6,22,14,45,899.5,106.5,4.7,18.75,838.0,677.53,533.05
2018,6,22,15,0,891.0,105.0,4.8,18.7,803.0,633.01,498.87
2018,6,22,15,15,879.5,103.0,4.8,18.7,762.5,585.68,461.3
2018,6,22,15,30,868.0,101.0,4.8,18.7,722.0,538.14,422.69
2018,6,22,15,45,854.0,98.5,4.8,18.5,677.5,488.97,382.21
2018,6,22,16,0,840.0,96.0,4.8,18.3,633.0,436.32,338.06
2018,6,22,16,15,822.0,93.5,4.75,18.2,585.5,386.58,294.96
2018,6,22,16,30,804.0,91.0,4.7,18.1,538.0,338.1,252.09
2018,6,22,16,45,780.5,88.0,4.65,17.95,488.5,289.13,208.57
2018,6,22,17,0,757.0,85.0,4.6,17.8,439.0,242.34,166.91
2018,6,22,17,15,723.5,81.0,4.5,17.6,387.5,195.24,126.38
2018,6,22,17,30,690.0,77.0,4.4,17.4,336.0,148.1,88.07
2018,6,22,17,45,643.0,71.5,4.35,17.15,285.0,105.43,57.9
2018,6,22,18,0,596.0,66.0,4.3,16.9,234.0,67.7,37.65
2018,6,22,18,15,526.5,60.5,4.15,16.6,187.0,42.39,31.87
2018,6,22,18,30,457.0,55.0,4.0,16.3,140.0,40.88,30.25
2018,6,22,18,45,352.5,45.5,3.9,16.0,99.5,35.46,24.93
2018,6,22,19,0,248.0,36.0,3.8,15.7,59.0,28.17,16.66
2018,6,22,19,15,144.5,22.5,3.8,15.5,34.0,17.98,0.0
2018,6,22,19,30,41.0,9.0,3.8,15.3,9.0,8.85,0.0
2018,6,22,19,45,20.5,4.5,3.75,15.15,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,42.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,85.0,14.0,3.0,14.3,16.0,34.75,0.0
2018,6,23,5,15,198.0,26.0,3.0,14.5,44.0,98.68,32.79
2018,6,23,5,30,311.0,38.0,3.0,14.7,72.0,164.24,119.33
2018,6,23,5,45,405.5,45.5,3.0,14.9,113.5,224.54,174.55
2018,6,23,6,0,500.0,53.0,3.0,15.1,155.0,293.17,234.89
2018,6,23,6,15,562.0,58.5,2.95,15.35,203.0,352.14,286.65
2018,6,23,6,30,624.0,64.0,2.9,15.6,251.0,416.1,340.95
2018,6,23,6,45,669.0,67.5,2.85,15.8,301.5,472.68,387.8
2018,6,23,7,0,714.0,71.0,2.8,16.0,352.0,530.23,433.92
2018,6,23,7,15,745.0,74.5,2.85,16.35,403.0,583.34,475.07
2018,6,23,7,30,776.0,78.0,2.9,16.7,454.0,637.51,515.26
2018,6,23,7,45,800.0,80.5,2.95,17.05,504.0,686.19,549.24
2018,6,23,8,0,824.0,83.0,3.0,17.4,554.0,734.85,582.57
2018,6,23,8,15,841.0,85.0,2.95,17.85,601.0,772.34,606.44
2018,6,23,8,30,858.0,87.0,2.9,18.3,648.0,813.48,632.56
2018,6,23,8,45,872.0,88.0,2.9,18.7,691.5,849.72,655.18
2018,6,23,9,0,886.0,89.0,2.9,19.1,735.0,884.37,676.45
2018,6,23,9,15,896.5,90.5,2.85,19.65,774.0,914.6,693.69
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,942.66,709.28
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,965.83,721.56
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,986.5,732.14
2018,6,23,10,15,931.0,93.5,2.7,21.55,908.5,1001.77,740.05
2018,6,23,10,30,936.0,95.0,2.7,21.9,936.0,1014.19,746.18
2018,6,23,10,45,940.0,95.5,2.7,22.25,957.0,1021.63,749.17
2018,6,23,11,0,944.0,96.0,2.7,22.6,978.0,1026.09,750.37
2018,6,23,11,15,946.0,97.0,2.75,22.7,992.0,1026.08,750.02
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,1023.03,747.85
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,1015.0,743.03
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,1004.04,736.38
2018,6,23,12,15,949.5,98.0,3.1,22.95,1018.0,988.79,727.39
2018,6,23,12,30,949.0,98.0,3.2,22.9,1017.0,970.77,716.61
2018,6,23,12,45,947.5,99.0,3.35,22.8,1010.0,950.13,704.55
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,926.92,690.67
2018,6,23,13,15,943.5,99.5,3.55,22.55,988.0,898.95,672.98
2018,6,23,13,30,941.0,99.0,3.6,22.4,973.0,868.69,653.64
2018,6,23,13,45,937.0,98.5,3.7,22.3,951.0,835.06,631.96
2018,6,23,14,0,933.0,98.0,3.8,22.2,929.0,799.49,608.71
2018,6,23,14,15,928.0,96.5,3.8,22.05,901.0,760.49,582.48
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,719.95,554.9
2018,6,23,14,45,915.0,94.0,3.8,21.75,838.5,676.56,523.51
2018,6,23,15,0,907.0,93.0,3.8,21.6,804.0,632.22,490.03
2018,6,23,15,15,896.5,91.5,3.8,21.6,764.0,585.29,453.54
2018,6,23,15,30,886.0,90.0,3.8,21.6,724.0,538.02,415.9
2018,6,23,15,45,873.5,88.0,3.65,21.3,680.5,489.24,376.34
2018,6,23,16,0,861.0,86.0,3.5,21.0,637.0,440.73,335.97
2018,6,23,16,15,844.0,84.0,3.4,20.7,589.5,390.98,293.8
2018,6,23,16,30,827.0,82.0,3.3,20.4,542.0,338.1,248.36
2018,6,23,16,45,804.0,78.5,3.2,20.1,491.5,287.7,204.35
2018,6,23,17,0,781.0,75.0,3.1,19.8,441.0,239.42,161.98
2018,6,23,17,15,749.5,72.0,2.95,19.3,390.0,192.33,121.85
2018,6,23,17,30,718.0,69.0,2.8,18.8,339.0,148.52,86.55
2018,6,23,17,45,672.0,65.5,2.7,18.3,288.5,103.21,54.53
2018,6,23,18,0,626.0,62.0,2.6,17.8,238.0,65.73,34.99
2018,6,23,18,15,557.0,56.0,2.45,17.4,189.5,38.48,28.34
2018,6,23,18,30,488.0,50.0,2.3,17.0,141.0,36.22,26.12
2018,6,23,18,45,381.0,41.5,2.15,16.6,100.0,31.5,21.5
2018,6,23,19,0,274.0,33.0,2.0,16.2,59.0,26.54,15.41
2018,6,23,19,15,162.0,21.0,1.95,16.0,34.0,16.68,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.8,9.0,8.85,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.6,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.5,5.5,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,71.0,11.0,3.5,14.7,13.0,28.29,0.0
2018,6,24,5,15,157.5,24.0,3.65,14.9,38.5,83.91,25.23
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,140.39,101.52
2018,6,24,5,45,242.0,43.5,3.9,15.3,81.5,156.57,121.17
2018,6,24,6,0,240.0,50.0,4.0,15.5,99.0,173.16,138.42
2018,6,24,6,15,120.0,57.5,4.1,15.7,82.0,126.57,101.68
2018,6,24,6,30,0.0,65.0,4.2,15.9,65.0,63.13,47.89
2018,6,24,6,45,0.0,78.5,4.25,16.05,78.5,76.6,59.22
2018,6,24,7,0,0.0,92.0,4.3,16.2,92.0,90.04,70.3
2018,6,24,7,15,0.5,118.0,4.3,16.4,118.0,116.82,92.28
2018,6,24,7,30,1.0,144.0,4.3,16.6,144.0,143.63,113.95
2018,6,24,7,45,2.5,158.5,4.3,16.75,159.5,159.06,126.12
2018,6,24,8,0,4.0,173.0,4.3,16.9,175.0,174.58,138.26
2018,6,24,8,15,40.5,189.5,4.3,17.05,215.5,226.52,180.89
2018,6,24,8,30,77.0,206.0,4.3,17.2,256.0,274.67,219.88
2018,6,24,8,45,111.5,216.0,4.3,17.3,294.0,324.07,259.31
2018,6,24,9,0,146.0,226.0,4.3,17.4,332.0,366.94,293.2
2018,6,24,9,15,157.5,253.0,4.25,17.5,373.0,408.36,324.45
2018,6,24,9,30,169.0,280.0,4.2,17.6,414.0,449.53,355.08
2018,6,24,9,45,146.0,315.5,4.15,17.7,435.0,466.83,365.98
2018,6,24,10,0,123.0,351.0,4.1,17.8,456.0,482.55,375.72
2018,6,24,10,15,170.5,360.0,4.05,17.85,510.5,537.19,417.43
2018,6,24,10,30,218.0,369.0,4.0,17.9,565.0,599.27,463.71
2018,6,24,10,45,330.0,353.0,3.95,17.95,657.5,690.49,532.8
2018,6,24,11,0,442.0,337.0,3.9,18.0,750.0,787.67,604.1
2018,6,24,11,15,629.0,256.5,3.9,18.0,853.5,885.96,678.19
2018,6,24,11,30,816.0,176.0,3.9,18.0,957.0,977.47,740.79
2018,6,24,11,45,803.0,186.5,3.85,18.0,959.5,966.35,731.89
2018,6,24,12,0,790.0,197.0,3.8,18.0,962.0,952.75,722.2
2018,6,24,12,15,713.5,241.5,3.8,18.0,932.5,913.01,694.89
2018,6,24,12,30,637.0,286.0,3.8,18.0,903.0,869.76,663.59
2018,6,24,12,45,607.5,298.5,3.75,18.0,883.0,838.64,640.97
2018,6,24,13,0,578.0,311.0,3.7,18.0,863.0,807.02,617.79
2018,6,24,13,15,519.0,331.5,3.7,18.0,821.0,759.31,582.55
2018,6,24,13,30,460.0,352.0,3.7,18.0,779.0,711.67,547.16
2018,6,24,13,45,521.0,310.0,3.7,17.95,783.0,703.56,543.66
2018,6,24,14,0,582.0,268.0,3.7,17.9,787.0,689.57,535.42
2018,6,24,14,15,732.5,191.5,3.65,17.85,823.0,704.7,549.73
2018,6,24,14,30,883.0,115.0,3.6,17.8,859.0,711.32,556.81
2018,6,24,14,45,873.0,114.0,3.6,17.75,824.5,668.15,524.0
2018,6,24,15,0,863.0,113.0,3.6,17.7,790.0,624.25,490.27
2018,6,24,15,15,851.5,111.0,3.6,17.7,750.0,578.1,453.99
2018,6,24,15,30,840.0,109.0,3.6,17.7,710.0,531.77,416.71
2018,6,24,15,45,823.0,106.5,3.55,17.5,665.0,478.83,373.75
2018,6,24,16,0,806.0,104.0,3.5,17.3,620.0,430.05,332.9
2018,6,24,16,15,785.0,102.0,3.5,17.15,572.5,381.21,291.1
2018,6,24,16,30,764.0,100.0,3.5,17.0,525.0,333.96,249.78
2018,6,24,16,45,736.5,96.5,3.45,16.85,475.0,285.35,207.05
2018,6,24,17,0,709.0,93.0,3.4,16.7,425.0,235.87,163.73
2018,6,24,17,15,673.5,88.5,3.35,16.55,374.5,190.05,124.52
2018,6,24,17,30,638.0,84.0,3.3,16.4,324.0,147.89,90.37
2018,6,24,17,45,590.5,78.0,3.3,16.25,274.5,107.2,61.49
2018,6,24,18,0,543.0,72.0,3.3,16.1,225.0,71.51,41.96
2018,6,24,18,15,479.0,63.5,3.15,15.95,179.0,44.94,34.22
2018,6,24,18,30,415.0,55.0,3.0,15.8,133.0,40.78,30.24
2018,6,24,18,45,325.0,44.5,2.9,15.65,94.5,34.37,24.06
2018,6,24,19,0,235.0,34.0,2.8,15.5,56.0,26.45,15.42
2018,6,24,19,15,139.0,21.0,2.7,15.45,32.0,16.66,0.0
2018,6,24,19,30,43.0,8.0,2.6,15.4,8.0,7.86,0.0
2018,6,24,19,45,21.5,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,28.0,5.5,3.85,14.4,6.0,0.0,0.0
2018,6,25,5,0,56.0,11.0,4.0,14.5,12.0,24.55,0.0
2018,6,25,5,15,126.0,21.5,4.05,14.65,32.5,71.08,18.76
2018,6,25,5,30,196.0,32.0,4.1,14.8,53.0,117.18,84.06
2018,6,25,5,45,198.5,36.0,4.15,14.95,67.0,129.63,99.77
2018,6,25,6,0,201.0,40.0,4.2,15.1,81.0,143.11,113.98
2018,6,25,6,15,100.5,43.5,4.05,15.2,64.0,100.12,79.69
2018,6,25,6,30,0.0,47.0,3.9,15.3,47.0,45.39,33.01
2018,6,25,6,45,0.0,59.5,3.8,15.4,59.5,57.5,43.26
2018,6,25,7,0,0.0,72.0,3.7,15.5,72.0,69.61,53.35
2018,6,25,7,15,0.0,90.0,3.6,15.65,90.0,87.53,68.15
2018,6,25,7,30,0.0,108.0,3.5,15.8,108.0,105.56,82.83
2018,6,25,7,45,0.0,114.0,3.4,15.95,114.0,111.33,87.23
2018,6,25,8,0,0.0,120.0,3.3,16.1,120.0,117.14,91.64
2018,6,25,8,15,0.5,135.5,3.3,16.25,136.0,132.96,104.21
2018,6,25,8,30,1.0,151.0,3.3,16.4,152.0,148.79,116.67
2018,6,25,8,45,3.0,167.5,3.25,16.55,170.0,166.92,130.92
2018,6,25,9,0,5.0,184.0,3.2,16.7,188.0,185.13,145.11
2018,6,25,9,15,7.5,206.5,3.3,16.8,212.5,209.89,164.46
2018,6,25,9,30,10.0,229.0,3.4,16.9,237.0,234.7,183.67
2018,6,25,9,45,17.5,265.5,3.45,17.0,280.0,278.36,217.6
2018,6,25,10,0,25.0,302.0,3.5,17.1,323.0,329.52,256.8
2018,6,25,10,15,34.0,340.0,3.6,17.15,370.0,376.68,292.57
2018,6,25,10,30,43.0,378.0,3.7,17.2,417.0,423.55,327.72
2018,6,25,10,45,38.0,375.5,3.75,17.25,410.5,414.62,320.3
2018,6,25,11,0,33.0,373.0,3.8,17.3,404.0,405.61,313.08
2018,6,25,11,15,50.5,403.5,3.85,17.3,451.5,451.91,348.27
2018,6,25,11,30,68.0,434.0,3.9,17.3,499.0,497.49,382.37
2018,6,25,11,45,96.0,455.5,3.95,17.3,548.0,543.25,416.78
2018,6,25,12,0,124.0,477.0,4.0,17.3,597.0,591.07,452.31
2018,6,25,12,15,170.0,476.0,4.1,17.3,640.5,628.02,480.72
2018,6,25,12,30,216.0,475.0,4.2,17.3,684.0,662.97,507.54
2018,6,25,12,45,248.0,465.5,4.3,17.35,703.5,675.25,517.55
2018,6,25,13,0,280.0,456.0,4.4,17.4,723.0,684.5,525.56
2018,6,25,13,15,292.0,444.5,4.45,17.35,719.0,672.78,517.87
2018,6,25,13,30,304.0,433.0,4.5,17.3,715.0,659.93,509.4
2018,6,25,13,45,398.5,371.0,4.6,17.3,732.0,662.96,515.34
2018,6,25,14,0,493.0,309.0,4.7,17.3,749.0,661.27,517.35
2018,6,25,14,15,699.5,203.5,4.8,17.25,805.5,692.2,545.7
2018,6,25,14,30,906.0,98.0,4.9,17.2,862.0,711.84,563.86
2018,6,25,14,45,900.0,96.0,5.0,17.15,828.5,669.52,531.93
2018,6,25,15,0,894.0,94.0,5.1,17.1,795.0,626.11,498.15
2018,6,25,15,15,883.0,92.5,5.1,17.1,755.5,579.47,460.64
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,532.55,422.05
2018,6,25,15,45,860.0,89.0,5.2,16.9,673.0,484.64,382.24
2018,6,25,16,0,848.0,87.0,5.3,16.7,630.0,436.95,341.51
2018,6,25,16,15,831.5,85.0,5.4,16.55,583.5,387.99,298.72
2018,6,25,16,30,815.0,83.0,5.5,16.4,537.0,335.86,252.58
2018,6,25,16,45,792.5,80.0,5.55,16.25,487.5,286.58,208.24
2018,6,25,17,0,770.0,77.0,5.6,16.1,438.0,239.37,165.65
2018,6,25,17,15,739.0,73.5,5.65,15.9,387.5,192.43,124.59
2018,6,25,17,30,708.0,70.0,5.7,15.7,337.0,148.71,88.5
2018,6,25,17,45,664.0,65.5,5.75,15.5,286.5,103.1,55.38
2018,6,25,18,0,620.0,61.0,5.8,15.3,236.0,65.18,34.83
2018,6,25,18,15,555.0,55.5,5.75,15.05,189.0,38.0,28.18
2018,6,25,18,30,490.0,50.0,5.7,14.8,142.0,36.16,26.29
2018,6,25,18,45,390.0,42.5,5.6,14.6,102.0,32.41,22.46
2018,6,25,19,0,290.0,35.0,5.5,14.4,62.0,28.58,17.21
2018,6,25,19,15,172.5,22.0,5.45,14.3,35.5,17.52,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.2,9.0,8.85,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.1,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,4.25,13.2,8.0,0.0,0.0
2018,6,26,5,0,71.0,15.0,4.3,13.3,16.0,32.11,0.0
2018,6,26,5,15,177.5,27.0,4.3,13.5,43.0,93.03,23.43
2018,6,26,5,30,284.0,39.0,4.3,13.7,70.0,156.28,113.35
2018,6,26,5,45,296.0,49.5,4.35,13.9,96.0,184.78,144.11
2018,6,26,6,0,308.0,60.0,4.4,14.1,122.0,214.81,173.13
2018,6,26,6,15,168.5,81.0,4.3,14.25,116.5,178.6,145.69
2018,6,26,6,30,29.0,102.0,4.2,14.4,111.0,123.39,99.28
2018,6,26,6,45,33.5,124.0,4.15,14.55,136.0,150.44,122.07
2018,6,26,7,0,38.0,146.0,4.1,14.7,161.0,177.62,144.47
2018,6,26,7,15,91.5,172.5,4.05,14.85,215.0,242.1,198.22
2018,6,26,7,30,145.0,199.0,4.0,15.0,269.0,318.38,260.42
2018,6,26,7,45,199.0,218.0,3.95,15.15,325.0,382.49,311.82
2018,6,26,8,0,253.0,237.0,3.9,15.3,381.0,458.79,371.63
2018,6,26,8,15,277.0,255.0,3.9,15.4,425.0,504.47,406.13
2018,6,26,8,30,301.0,273.0,3.9,15.5,469.0,550.86,440.77
2018,6,26,8,45,314.5,290.0,3.9,15.65,507.0,587.62,467.31
2018,6,26,9,0,328.0,307.0,3.9,15.8,545.0,624.07,493.33
2018,6,26,9,15,307.5,330.5,3.9,15.9,563.5,636.35,500.24
2018,6,26,9,30,287.0,354.0,3.9,16.0,582.0,646.53,505.69
2018,6,26,9,45,259.5,378.5,3.95,16.1,591.0,649.21,505.57
2018,6,26,10,0,232.0,403.0,4.0,16.2,600.0,641.6,498.14
2018,6,26,10,15,208.5,420.0,4.0,16.25,601.5,636.8,492.95
2018,6,26,10,30,185.0,437.0,4.0,16.3,603.0,630.65,486.82
2018,6,26,10,45,170.5,448.0,4.05,16.35,604.0,625.93,482.35
2018,6,26,11,0,156.0,459.0,4.1,16.4,605.0,620.37,477.31
2018,6,26,11,15,123.0,456.5,4.1,16.45,572.5,582.3,447.92
2018,6,26,11,30,90.0,454.0,4.1,16.5,540.0,539.04,414.77
2018,6,26,11,45,67.5,433.5,4.15,16.55,498.5,493.85,380.61
2018,6,26,12,0,45.0,413.0,4.2,16.6,457.0,449.23,346.61
2018,6,26,12,15,41.5,408.0,4.2,16.65,448.5,438.39,338.42
2018,6,26,12,30,38.0,403.0,4.2,16.7,440.0,427.59,330.17
2018,6,26,12,45,53.5,418.5,4.25,16.75,470.0,453.75,350.45
2018,6,26,13,0,69.0,434.0,4.3,16.8,500.0,478.8,369.69
2018,6,26,13,15,213.5,408.5,4.4,16.85,608.0,572.35,444.48
2018,6,26,13,30,358.0,383.0,4.5,16.9,716.0,657.98,511.49
2018,6,26,13,45,604.0,266.0,4.55,16.95,811.5,727.61,569.24
2018,6,26,14,0,850.0,149.0,4.6,17.0,907.0,783.96,614.18
2018,6,26,14,15,894.5,120.0,4.7,17.0,895.0,758.94,596.85
2018,6,26,14,30,939.0,91.0,4.8,17.0,883.0,728.28,575.7
2018,6,26,14,45,932.0,89.5,4.85,16.95,848.5,684.5,543.23
2018,6,26,15,0,925.0,88.0,4.9,16.9,814.0,639.66,508.3
2018,6,26,15,15,915.0,86.5,4.9,16.9,774.0,592.27,470.32
2018,6,26,15,30,905.0,85.0,4.9,16.9,734.0,544.48,431.11
2018,6,26,15,45,892.5,83.0,5.0,16.8,689.5,494.86,389.87
2018,6,26,16,0,880.0,81.0,5.1,16.7,645.0,445.47,347.69
2018,6,26,16,15,863.5,79.0,5.15,16.55,597.0,395.03,303.63
2018,6,26,16,30,847.0,77.0,5.2,16.4,549.0,345.6,259.48
2018,6,26,16,45,824.5,74.5,5.2,16.3,498.5,290.96,210.7
2018,6,26,17,0,802.0,72.0,5.2,16.2,448.0,242.62,167.01
2018,6,26,17,15,771.5,68.5,5.25,16.0,396.5,194.18,124.6
2018,6,26,17,30,741.0,65.0,5.3,15.8,345.0,148.9,87.14
2018,6,26,17,45,644.5,67.5,5.3,15.65,285.0,103.3,56.24
2018,6,26,18,0,548.0,70.0,5.3,15.5,225.0,70.29,40.77
2018,6,26,18,15,415.0,65.0,5.2,15.3,169.0,46.19,35.41
2018,6,26,18,30,282.0,60.0,5.1,15.1,113.0,44.49,33.59
2018,6,26,18,45,240.5,45.5,5.05,14.9,81.5,34.47,24.22
2018,6,26,19,0,199.0,31.0,5.0,14.7,50.0,23.92,13.5
2018,6,26,19,15,124.5,20.0,4.95,14.55,29.5,15.79,0.0
2018,6,26,19,30,50.0,9.0,4.9,14.4,9.0,8.85,0.0
2018,6,26,19,45,25.0,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,8.58,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,9.85,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,10.6,2.8
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,17.36,8.87
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,24.12,14.83
2018,6,27,6,15,0.0,30.0,4.35,14.25,30.0,28.95,19.09
2018,6,27,6,30,0.0,35.0,4.3,14.4,35.0,33.79,23.27
2018,6,27,6,45,0.0,40.5,4.3,14.6,40.5,39.11,27.77
2018,6,27,7,0,0.0,46.0,4.3,14.8,46.0,44.43,32.21
2018,6,27,7,15,0.0,62.0,4.3,14.95,62.0,59.92,45.16
2018,6,27,7,30,0.0,78.0,4.3,15.1,78.0,75.43,57.98
2018,6,27,7,45,0.0,91.0,4.3,15.25,91.0,88.14,68.32
2018,6,27,8,0,0.0,104.0,4.3,15.4,104.0,101.04,78.71
2018,6,27,8,15,0.0,115.0,4.35,15.5,115.0,111.93,87.38
2018,6,27,8,30,0.0,126.0,4.4,15.6,126.0,122.82,95.98
2018,6,27,8,45,0.0,133.5,4.45,15.7,133.5,130.19,101.68
2018,6,27,9,0,0.0,141.0,4.5,15.8,141.0,137.56,107.36
2018,6,27,9,15,1.0,147.5,4.5,15.9,148.5,144.84,113.0
2018,6,27,9,30,2.0,154.0,4.5,16.0,156.0,152.15,118.65
2018,6,27,9,45,2.0,152.5,4.55,16.1,154.5,150.62,117.16
2018,6,27,10,0,2.0,151.0,4.6,16.2,153.0,149.1,115.72
2018,6,27,10,15,2.5,153.0,4.65,16.2,155.5,151.53,117.53
2018,6,27,10,30,3.0,155.0,4.7,16.2,158.0,153.95,119.35
2018,6,27,10,45,5.0,170.5,4.75,16.25,175.5,171.1,132.98
2018,6,27,11,0,7.0,186.0,4.8,16.3,193.0,188.2,146.49
2018,6,27,11,15,8.5,202.0,4.85,16.3,210.5,205.23,159.91
2018,6,27,11,30,10.0,218.0,4.9,16.3,228.0,222.16,173.21
2018,6,27,11,45,11.0,229.5,5.0,16.35,240.5,234.06,182.5
2018,6,27,12,0,12.0,241.0,5.1,16.4,253.0,245.84,191.7
2018,6,27,12,15,12.0,239.0,5.15,16.4,251.0,243.41,189.78
2018,6,27,12,30,12.0,237.0,5.2,16.4,249.0,240.94,187.87
2018,6,27,12,45,12.5,249.5,5.25,16.4,261.5,252.9,197.3
2018,6,27,13,0,13.0,262.0,5.3,16.4,274.0,264.71,206.61
2018,6,27,13,15,16.0,283.0,5.4,16.35,298.0,286.64,223.97
2018,6,27,13,30,19.0,304.0,5.5,16.3,322.0,308.15,240.99
2018,6,27,13,45,16.0,282.0,5.55,16.3,297.0,283.69,222.01
2018,6,27,14,0,13.0,260.0,5.6,16.3,272.0,259.51,203.24
2018,6,27,14,15,9.0,219.0,5.7,16.25,227.0,216.93,169.84
2018,6,27,14,30,5.0,178.0,5.8,16.2,182.0,174.72,136.42
2018,6,27,14,45,3.5,171.0,5.85,16.15,174.0,166.72,130.24
2018,6,27,15,0,2.0,164.0,5.9,16.1,166.0,158.85,124.14
2018,6,27,15,15,2.5,170.0,5.9,16.1,172.0,164.47,128.94
2018,6,27,15,30,3.0,176.0,5.9,16.1,178.0,169.93,133.63
2018,6,27,15,45,5.5,184.0,6.1,15.85,187.5,177.96,140.61
2018,6,27,16,0,8.0,192.0,6.3,15.6,197.0,185.49,147.22
2018,6,27,16,15,16.5,192.0,6.35,15.45,201.5,187.48,149.21
2018,6,27,16,30,25.0,192.0,6.4,15.3,206.0,184.27,146.84
2018,6,27,16,45,79.5,189.0,6.45,15.15,227.5,193.86,153.58
2018,6,27,17,0,134.0,186.0,6.5,15.0,249.0,193.31,151.19
2018,6,27,17,15,201.0,161.5,6.5,14.8,243.5,176.68,134.46
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,149.17,108.6
2018,6,27,17,45,275.0,116.0,6.5,14.4,206.5,117.94,83.55
2018,6,27,18,0,282.0,95.0,6.5,14.2,175.0,86.47,61.13
2018,6,27,18,15,251.0,79.5,6.45,14.05,140.0,62.5,50.08
2018,6,27,18,30,220.0,64.0,6.4,13.9,105.0,51.19,39.66
2018,6,27,18,45,193.0,49.0,6.3,13.8,77.5,37.3,26.79
2018,6,27,19,0,166.0,34.0,6.2,13.7,50.0,26.41,15.57
2018,6,27,19,15,100.0,21.0,6.2,13.7,29.0,16.64,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,7.86,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,6.5,14.05,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,6.6,14.1,14.0,23.94,0.0
2018,6,28,5,15,138.5,26.5,6.7,14.25,39.0,80.43,13.45
2018,6,28,5,30,231.0,40.0,6.8,14.4,64.0,139.42,100.33
2018,6,28,5,45,271.5,51.0,6.9,14.6,94.0,176.83,137.68
2018,6,28,6,0,312.0,62.0,7.0,14.8,124.0,218.51,176.16
2018,6,28,6,15,272.0,84.0,7.0,14.9,149.0,238.73,196.04
2018,6,28,6,30,232.0,106.0,7.0,15.0,174.0,247.28,204.75
2018,6,28,6,45,292.5,119.0,7.0,15.15,221.5,305.03,254.25
2018,6,28,7,0,353.0,132.0,7.0,15.3,269.0,376.13,313.77
2018,6,28,7,15,356.0,151.0,7.0,15.4,305.5,413.13,343.76
2018,6,28,7,30,359.0,170.0,7.0,15.5,342.0,440.76,365.76
2018,6,28,7,45,390.5,183.0,7.0,15.6,389.0,499.36,412.41
2018,6,28,8,0,422.0,196.0,7.0,15.7,436.0,550.52,452.51
2018,6,28,8,15,485.5,193.5,6.95,15.8,492.0,611.14,500.4
2018,6,28,8,30,549.0,191.0,6.9,15.9,548.0,674.54,549.66
2018,6,28,8,45,565.5,200.5,6.8,16.05,590.0,716.83,580.41
2018,6,28,9,0,582.0,210.0,6.7,16.2,632.0,754.77,607.6
2018,6,28,9,15,601.5,215.0,6.6,16.25,672.0,789.63,632.58
2018,6,28,9,30,621.0,220.0,6.5,16.3,712.0,823.38,656.45
2018,6,28,9,45,705.0,189.5,6.4,16.4,770.5,878.85,696.05
2018,6,28,10,0,789.0,159.0,6.3,16.5,829.0,931.14,732.21
2018,6,28,10,15,842.0,136.5,6.25,16.55,872.5,959.85,751.34
2018,6,28,10,30,895.0,114.0,6.2,16.6,916.0,993.27,773.87
2018,6,28,10,45,898.5,115.0,6.15,16.6,936.5,1000.57,777.84
2018,6,28,11,0,902.0,116.0,6.1,16.6,957.0,1005.0,780.0
2018,6,28,11,15,904.5,116.0,6.05,16.6,970.5,1004.53,778.81
2018,6,28,11,30,907.0,116.0,6.0,16.6,984.0,1001.17,775.72
2018,6,28,11,45,908.5,116.5,5.95,16.6,991.0,994.47,770.39
2018,6,28,12,0,910.0,117.0,5.9,16.6,998.0,984.93,763.18
2018,6,28,12,15,912.0,115.5,5.95,16.6,998.0,971.14,753.68
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,954.65,742.34
2018,6,28,12,45,917.5,110.5,6.05,16.55,992.0,934.95,728.89
2018,6,28,13,0,921.0,107.0,6.1,16.5,986.0,912.6,713.55
2018,6,28,13,15,918.5,107.0,6.15,16.45,972.0,885.85,695.0
2018,6,28,13,30,916.0,107.0,6.2,16.4,958.0,856.85,674.77
2018,6,28,13,45,910.5,106.5,6.3,16.35,935.5,822.87,651.0
2018,6,28,14,0,905.0,106.0,6.4,16.3,913.0,787.11,625.71
2018,6,28,14,15,898.0,105.0,6.4,16.25,884.5,748.17,597.49
2018,6,28,14,30,891.0,104.0,6.4,16.2,856.0,707.87,568.06
2018,6,28,14,45,883.0,103.0,6.4,16.15,822.5,665.76,535.22
2018,6,28,15,0,875.0,102.0,6.4,16.1,789.0,622.74,500.72
2018,6,28,15,15,864.5,100.5,6.4,16.1,750.0,577.16,463.41
2018,6,28,15,30,854.0,99.0,6.4,16.1,711.0,531.27,425.05
2018,6,28,15,45,838.5,97.0,6.45,15.85,667.0,482.47,384.01
2018,6,28,16,0,823.0,95.0,6.5,15.6,623.0,430.33,339.38
2018,6,28,16,15,803.0,93.0,6.5,15.5,575.5,381.04,295.83
2018,6,28,16,30,783.0,91.0,6.5,15.4,528.0,333.19,252.75
2018,6,28,16,45,758.0,88.5,6.5,15.25,479.0,285.16,209.32
2018,6,28,17,0,733.0,86.0,6.5,15.1,430.0,239.46,167.96
2018,6,28,17,15,700.5,82.0,6.5,14.95,380.0,190.25,125.0
2018,6,28,17,30,668.0,78.0,6.5,14.8,330.0,147.49,89.58
2018,6,28,17,45,622.5,72.5,6.5,14.65,280.0,105.83,59.46
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,68.95,39.02
2018,6,28,18,15,513.0,60.0,6.4,14.35,184.0,41.79,31.64
2018,6,28,18,30,449.0,53.0,6.3,14.2,138.0,38.84,28.73
2018,6,28,18,45,353.5,44.0,6.2,14.05,99.0,33.81,23.74
2018,6,28,19,0,258.0,35.0,6.1,13.9,60.0,27.27,16.26
2018,6,28,19,15,151.5,22.0,6.0,13.85,34.5,17.5,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.8,9.0,8.85,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,4,45,31.5,5.0,2.1,13.35,5.5,0.0,0.0
2018,6,29,5,0,63.0,10.0,2.0,13.5,11.0,25.05,0.0
2018,6,29,5,15,185.0,22.5,1.95,13.65,39.0,88.3,11.02
2018,6,29,5,30,307.0,35.0,1.9,13.8,67.0,158.15,112.96
2018,6,29,5,45,388.5,43.0,1.85,14.0,105.5,213.05,164.77
2018,6,29,6,0,470.0,51.0,1.8,14.2,144.0,275.3,219.81
2018,6,29,6,15,504.5,60.5,1.7,14.4,186.0,324.15,263.11
2018,6,29,6,30,539.0,70.0,1.6,14.6,228.0,375.65,306.96
2018,6,29,6,45,584.0,76.0,1.55,14.85,277.0,431.41,352.68
2018,6,29,7,0,629.0,82.0,1.5,15.1,326.0,490.19,399.08
2018,6,29,7,15,686.0,82.0,1.55,15.35,382.0,552.39,447.27
2018,6,29,7,30,743.0,82.0,1.6,15.6,438.0,616.0,495.14
2018,6,29,7,45,779.0,81.0,1.6,15.85,490.0,668.21,531.08
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,716.74,563.6
2018,6,29,8,15,833.0,82.0,1.75,16.3,589.0,759.51,592.85
2018,6,29,8,30,851.0,84.0,1.9,16.5,636.0,801.41,621.22
2018,6,29,8,45,865.5,86.0,2.0,16.7,680.5,839.2,646.02
2018,6,29,9,0,880.0,88.0,2.1,16.9,725.0,875.44,669.59
2018,6,29,9,15,888.0,90.5,2.25,17.0,763.5,904.59,688.93
2018,6,29,9,30,896.0,93.0,2.4,17.1,802.0,931.48,706.77
2018,6,29,9,45,900.5,96.5,2.55,17.25,835.0,953.76,721.37
2018,6,29,10,0,905.0,100.0,2.7,17.4,868.0,973.37,734.24
2018,6,29,10,15,910.5,101.0,2.8,17.5,895.5,988.54,743.89
2018,6,29,10,30,916.0,102.0,2.9,17.6,923.0,1000.92,751.79
2018,6,29,10,45,919.5,102.5,3.0,17.65,943.0,1007.97,756.38
2018,6,29,11,0,923.0,103.0,3.1,17.7,963.0,1012.08,759.16
2018,6,29,11,15,925.5,104.0,3.15,17.75,977.5,1012.76,759.35
2018,6,29,11,30,928.0,105.0,3.2,17.8,992.0,1010.47,757.68
2018,6,29,11,45,929.5,105.0,3.3,17.8,999.0,1003.24,753.39
2018,6,29,12,0,931.0,105.0,3.4,17.8,1006.0,993.12,747.24
2018,6,29,12,15,930.5,105.0,3.5,17.8,1005.5,978.28,737.97
2018,6,29,12,30,930.0,105.0,3.6,17.8,1005.0,960.73,726.9
2018,6,29,12,45,928.0,105.0,3.75,17.8,997.0,939.2,713.4
2018,6,29,13,0,926.0,105.0,3.9,17.8,989.0,915.17,698.11
2018,6,29,13,15,924.5,104.0,4.0,17.8,974.5,888.23,680.42
2018,6,29,13,30,923.0,103.0,4.1,17.8,960.0,858.97,661.01
2018,6,29,13,45,921.0,101.0,4.2,17.75,939.5,826.19,639.09
2018,6,29,14,0,919.0,99.0,4.3,17.7,919.0,791.38,615.53
2018,6,29,14,15,913.0,98.0,4.35,17.65,890.5,752.7,588.9
2018,6,29,14,30,907.0,97.0,4.4,17.6,862.0,712.57,560.92
2018,6,29,14,45,900.5,95.0,4.5,17.5,828.5,669.92,529.62
2018,6,29,15,0,894.0,93.0,4.6,17.4,795.0,626.22,496.07
2018,6,29,15,15,883.0,92.0,4.6,17.4,755.5,580.03,459.19
2018,6,29,15,30,872.0,91.0,4.6,17.4,716.0,533.56,421.22
2018,6,29,15,45,859.0,88.5,4.7,17.2,672.0,484.71,381.02
2018,6,29,16,0,846.0,86.0,4.8,17.0,628.0,436.18,339.93
2018,6,29,16,15,828.0,84.0,4.8,16.9,581.0,386.72,296.84
2018,6,29,16,30,810.0,82.0,4.8,16.8,534.0,334.21,250.57
2018,6,29,16,45,785.5,79.0,4.85,16.7,484.0,284.55,206.2
2018,6,29,17,0,761.0,76.0,4.9,16.6,434.0,237.15,163.71
2018,6,29,17,15,728.0,73.0,4.85,16.4,383.5,190.63,123.23
2018,6,29,17,30,695.0,70.0,4.8,16.2,333.0,147.53,87.81
2018,6,29,17,45,648.0,66.5,4.7,16.0,283.0,103.01,55.71
2018,6,29,18,0,601.0,63.0,4.6,15.8,233.0,66.47,36.13
2018,6,29,18,15,535.0,57.0,4.55,15.6,186.0,39.21,29.2
2018,6,29,18,30,469.0,51.0,4.5,15.4,139.0,37.01,26.99
2018,6,29,18,45,368.0,43.0,4.45,15.2,99.5,32.84,22.79
2018,6,29,19,0,267.0,35.0,4.4,15.0,60.0,27.28,16.19
2018,6,29,19,15,157.5,22.0,4.4,14.9,34.5,17.51,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.8,9.0,8.85,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.95,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.1,11.0,29.55,0.0
2018,6,30,5,15,223.0,20.5,1.4,15.3,40.0,96.63,7.12
2018,6,30,5,30,364.0,31.0,1.5,15.5,69.0,172.86,121.86
2018,6,30,5,45,454.5,38.0,1.65,15.75,110.5,232.15,177.76
2018,6,30,6,0,545.0,45.0,1.8,16.0,152.0,299.89,237.29
2018,6,30,6,15,604.0,49.5,1.85,16.25,200.0,355.54,286.28
2018,6,30,6,30,663.0,54.0,1.9,16.5,248.0,418.6,339.62
2018,6,30,6,45,703.5,58.0,1.95,16.75,298.5,475.02,386.01
2018,6,30,7,0,744.0,62.0,2.0,17.0,349.0,533.91,432.73
2018,6,30,7,15,772.0,65.5,2.0,17.35,400.0,586.26,472.53
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,639.47,510.82
2018,6,30,7,45,821.5,71.0,1.95,18.1,500.5,682.37,539.19
2018,6,30,8,0,843.0,73.0,1.9,18.5,550.0,729.37,569.86
2018,6,30,8,15,859.0,75.0,1.9,18.85,597.0,771.57,596.88
2018,6,30,8,30,875.0,77.0,1.9,19.2,644.0,812.71,622.72
2018,6,30,8,45,887.0,79.0,1.85,19.6,688.0,849.15,644.3
2018,6,30,9,0,899.0,81.0,1.8,20.0,732.0,883.84,664.37
2018,6,30,9,15,908.5,82.5,1.9,20.15,771.0,913.78,683.32
2018,6,30,9,30,918.0,84.0,2.0,20.3,810.0,941.5,700.8
2018,6,30,9,45,924.5,85.5,2.05,20.45,843.5,964.0,714.28
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,983.87,726.12
2018,6,30,10,15,936.0,88.5,2.25,20.6,905.0,999.55,736.85
2018,6,30,10,30,941.0,90.0,2.4,20.6,933.0,1012.34,745.81
2018,6,30,10,45,944.0,91.5,2.5,20.65,954.0,1020.22,750.98
2018,6,30,11,0,947.0,93.0,2.6,20.7,975.0,1025.06,754.33
2018,6,30,11,15,949.0,93.5,2.75,20.7,989.0,1024.85,755.12
2018,6,30,11,30,951.0,94.0,2.9,20.7,1003.0,1021.6,754.01
2018,6,30,11,45,926.5,109.0,3.0,20.7,1000.0,1004.24,743.23
2018,6,30,12,0,902.0,124.0,3.1,20.7,997.0,984.08,730.69
2018,6,30,12,15,629.5,252.5,3.15,20.65,861.5,845.35,637.03
2018,6,30,12,30,357.0,381.0,3.2,20.6,726.0,703.4,530.92
2018,6,30,12,45,228.5,421.5,3.3,20.55,641.5,615.99,466.05
2018,6,30,13,0,100.0,462.0,3.4,20.5,557.0,532.84,402.5
2018,6,30,13,15,133.5,439.0,3.4,20.45,564.0,534.07,405.32
2018,6,30,13,30,167.0,416.0,3.4,20.4,571.0,533.43,406.3
2018,6,30,13,45,299.5,350.0,3.4,20.35,620.0,567.32,435.5
2018,6,30,14,0,432.0,284.0,3.4,20.3,669.0,592.74,457.73
2018,6,30,14,15,669.0,192.0,3.45,20.25,766.5,660.47,512.13
2018,6,30,14,30,906.0,100.0,3.5,20.2,864.0,714.77,554.27
2018,6,30,14,45,897.5,98.5,3.5,20.1,829.5,671.31,521.92
2018,6,30,15,0,889.0,97.0,3.5,20.0,795.0,626.96,488.28
2018,6,30,15,15,878.0,95.5,3.5,20.0,755.5,580.52,452.07
2018,6,30,15,30,867.0,94.0,3.5,20.0,716.0,533.79,414.77
2018,6,30,15,45,853.5,91.5,3.55,19.6,672.0,484.91,375.57
2018,6,30,16,0,840.0,89.0,3.6,19.2,628.0,436.39,335.49
2018,6,30,16,15,822.0,86.5,3.5,18.9,580.5,386.74,293.19
2018,6,30,16,30,804.0,84.0,3.4,18.6,533.0,334.07,247.72
2018,6,30,16,45,780.5,81.0,3.35,18.25,483.5,284.96,204.6
2018,6,30,17,0,757.0,78.0,3.3,17.9,434.0,238.01,163.14
2018,6,30,17,15,722.5,75.0,3.2,17.45,383.0,191.4,123.23
2018,6,30,17,30,688.0,72.0,3.1,17.0,332.0,148.36,88.35
2018,6,30,17,45,639.0,68.0,3.0,16.6,281.5,103.46,56.24
2018,6,30,18,0,590.0,64.0,2.9,16.2,231.0,66.85,36.66
2018,6,30,18,15,521.5,58.0,2.9,15.95,184.0,40.06,29.92
2018,6,30,18,30,453.0,52.0,2.9,15.7,137.0,37.92,27.76
2018,6,30,18,45,351.5,42.5,2.85,15.45,97.0,32.35,22.36
2018,6,30,19,0,250.0,33.0,2.8,15.2,57.0,25.6,14.84
2018,6,30,19,15,148.0,20.5,2.85,15.1,32.5,16.22,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.0,8.0,7.86,0.0
2018,6,30,19,45,23.0,4.0,2.95,14.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.05,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.2,9.0,20.79,0.0
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,79.27,0.02
