Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,144.81,101.92
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,180.66,138.93
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,220.04,175.37
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,206.04,167.01
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,181.91,147.86
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,218.55,178.67
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,256.39,209.73
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,337.5,276.1
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,417.74,340.17
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,486.61,393.12
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,549.5,440.44
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,582.56,463.18
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,614.32,484.66
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,641.0,501.99
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,665.97,517.81
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,688.07,531.95
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,708.45,544.78
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,718.61,550.17
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,726.79,554.26
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,736.56,560.5
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,744.74,565.64
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,722.47,548.86
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,705.59,535.94
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,702.32,533.69
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,697.86,530.52
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,683.85,520.69
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,668.95,510.25
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,624.99,477.72
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,581.57,445.4
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,547.75,420.01
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,516.28,396.08
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,524.21,404.94
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,529.12,411.22
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,530.98,414.88
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,529.23,415.62
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,625.47,492.23
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,707.78,555.56
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,664.77,522.68
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,620.97,489.27
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,574.72,452.86
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,528.28,415.43
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,477.05,373.97
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,429.77,334.4
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,380.71,292.3
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,333.07,250.5
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,284.35,207.49
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,234.76,163.79
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,189.06,124.32
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,146.8,89.73
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,106.28,60.67
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,70.52,40.95
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,43.97,33.59
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,40.71,30.39
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,34.31,24.18
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,26.43,15.58
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,16.65,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,7.86,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,12.33,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,52.13,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,95.08,65.6
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,118.45,90.06
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,143.98,113.83
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,108.64,86.26
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,69.62,53.33
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,95.11,74.74
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,120.66,95.8
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,143.2,114.1
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,165.94,132.28
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,179.24,142.49
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,192.6,152.65
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,239.85,190.78
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,282.5,224.62
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,372.26,295.42
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,465.84,366.82
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,482.25,377.45
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,497.68,387.77
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,468.23,362.9
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,436.39,336.4
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,485.62,373.57
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,526.67,403.95
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,475.26,364.68
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,417.2,320.63
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,458.26,352.44
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,492.35,378.44
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,522.46,401.42
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,554.31,425.52
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,537.78,412.77
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,524.13,402.34
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,523.52,402.57
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,522.29,402.28
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,510.83,394.52
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,499.05,386.5
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,546.43,425.44
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,586.58,458.15
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,626.72,491.03
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,655.04,514.39
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,617.12,485.71
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,578.69,456.43
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,536.09,423.01
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,494.14,389.47
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,451.09,354.7
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,408.43,319.45
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,364.75,282.64
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,321.54,245.57
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,278.19,208.06
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,236.54,171.87
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,194.48,136.42
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,155.47,104.89
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,117.57,76.91
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,83.19,55.55
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,56.75,44.91
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,47.7,36.54
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,37.33,26.78
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,26.42,15.53
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,15.8,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,5.9,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.97,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,7.71,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,13.5,4.85
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,22.19,12.78
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,30.89,20.43
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,42.01,30.06
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,53.14,39.59
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,105.47,83.96
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,158.2,127.98
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,205.78,166.98
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,254.5,206.2
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,259.39,208.79
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,262.92,210.26
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,282.11,224.63
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,301.06,238.61
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,325.97,257.37
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,350.91,275.96
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,385.19,301.75
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,419.53,327.28
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,458.23,355.88
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,496.84,384.08
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,494.12,380.88
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,490.91,377.59
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,479.12,367.9
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,467.07,358.12
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,553.75,424.58
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,632.81,483.8
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,786.99,602.0
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,927.22,704.24
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,944.89,715.0
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,958.18,723.83
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,938.86,711.04
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,916.94,696.73
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,888.87,677.86
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,858.67,657.5
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,810.46,624.47
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,763.15,591.81
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,725.21,564.76
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,686.2,536.13
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,649.51,508.93
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,610.59,479.37
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,562.66,441.78
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,515.72,404.19
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,464.92,363.29
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,417.78,324.16
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,376.07,287.92
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,335.44,251.3
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,284.23,206.53
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,238.65,166.31
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,192.85,127.19
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,150.76,93.12
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,110.0,64.23
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,74.56,44.85
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,49.42,38.22
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,45.37,34.32
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,37.78,27.06
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,29.83,18.15
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,18.39,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,7.86,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.97,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.78,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.64,1.8
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,15.91,7.56
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,22.19,13.1
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,25.09,15.72
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,27.99,18.25
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,35.24,24.42
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,42.49,30.51
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,65.73,49.98
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,89.35,69.49
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,116.05,91.34
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,142.92,113.04
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,196.17,156.16
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,257.87,205.17
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,339.78,269.89
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,423.28,334.28
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,432.35,339.8
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,440.99,345.29
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,426.55,332.63
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,411.22,319.44
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,437.75,339.15
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,464.01,358.38
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,547.77,421.88
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,623.55,478.08
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,696.0,532.03
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,760.92,579.86
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,810.75,618.32
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,854.01,651.87
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,820.65,626.53
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,786.63,601.19
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,715.84,547.63
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,649.69,496.9
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,746.23,574.74
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,827.18,636.46
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,816.69,628.73
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,800.83,617.96
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,761.26,590.68
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,720.23,562.26
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,676.94,530.45
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,632.67,496.43
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,585.32,459.3
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,537.61,420.97
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,489.71,381.7
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,442.02,341.52
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,391.75,298.37
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,338.31,251.86
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,288.34,207.49
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,240.42,164.75
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,192.66,123.44
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,148.16,87.04
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,105.62,56.82
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,64.28,33.83
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,36.75,26.95
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,34.39,24.62
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,30.06,20.32
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,25.52,14.62
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,16.95,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,8.85,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,25.99,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,89.07,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,164.02,112.78
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,174.26,133.2
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,181.39,144.04
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,126.13,101.15
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,56.05,42.02
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,75.21,58.21
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,94.41,74.11
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,143.18,114.57
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,199.99,160.68
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,260.28,208.96
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,322.59,257.61
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,382.09,302.85
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,434.58,341.77
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,510.99,398.68
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,599.89,462.19
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,617.83,472.17
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,634.1,481.54
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,601.12,454.87
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,574.22,432.74
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,561.86,422.85
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,548.33,411.96
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,539.58,405.14
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,537.98,403.3
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,580.48,434.37
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,615.64,459.81
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,659.85,492.4
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,705.42,525.51
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,736.34,549.64
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,765.67,572.6
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,817.81,615.58
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,861.94,650.01
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,864.42,652.37
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,862.85,652.38
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,829.8,630.71
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,794.7,607.63
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,755.06,580.83
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,713.88,552.65
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,670.39,521.46
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,625.84,487.74
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,579.21,451.35
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,532.17,413.74
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,483.55,373.93
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,435.11,333.24
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,382.58,288.95
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,328.84,243.08
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,279.43,199.76
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,232.07,158.05
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,186.26,119.12
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,141.22,82.95
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,99.58,55.32
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,67.13,39.54
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,42.24,31.58
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,37.05,26.77
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,30.99,20.99
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,23.97,13.26
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,15.41,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,7.86,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,5.9,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,30.66,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,58.36,37.63
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,91.33,68.21
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,126.88,99.35
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,145.96,116.75
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,164.85,133.36
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,142.38,114.66
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,117.72,93.33
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,152.44,121.87
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,194.13,155.52
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,154.26,122.61
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,116.39,91.37
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,152.61,120.31
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,183.15,144.14
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,214.38,168.47
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,245.63,192.5
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,229.14,178.77
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,212.71,165.27
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,234.4,181.93
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,256.11,198.38
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,421.04,326.33
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,573.21,439.33
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,714.02,545.94
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,841.53,640.17
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,916.53,694.21
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,980.86,737.67
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,970.09,729.92
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,956.56,720.91
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,948.21,715.91
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,936.8,709.09
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,914.8,694.98
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,890.56,679.27
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,866.27,663.66
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,839.16,645.89
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,800.29,619.26
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,761.14,592.2
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,730.01,571.07
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,695.23,546.99
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,652.61,515.46
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,609.07,481.64
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,553.18,436.42
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,499.14,392.27
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,439.45,344.21
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,391.67,305.2
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,358.99,275.95
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,320.76,240.11
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,274.96,198.59
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,228.71,156.47
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,183.34,117.01
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,141.12,82.45
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,97.2,51.22
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,61.14,32.39
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,35.92,26.04
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,33.52,23.68
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,28.7,18.99
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,23.57,12.86
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,15.45,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,7.86,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,25.74,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,88.94,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,165.62,111.76
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,225.09,171.96
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,293.42,233.36
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,250.09,203.5
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,186.31,152.66
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,152.22,124.0
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,111.62,88.28
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,152.82,122.49
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,201.88,162.53
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,246.27,198.26
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,291.62,234.22
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,308.61,246.73
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,325.25,258.92
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,330.81,262.07
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,335.7,264.72
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,380.9,299.6
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,426.42,334.23
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,511.42,399.61
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,588.49,457.85
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,633.04,490.91
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,684.93,528.97
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,720.87,556.79
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,762.42,588.34
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,781.45,601.93
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,798.82,614.43
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,865.96,667.97
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,926.35,712.19
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,899.22,693.19
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,868.15,671.13
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,801.45,619.14
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,736.8,568.25
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,763.38,593.02
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,781.16,610.69
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,773.64,607.84
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,761.07,600.2
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,698.65,552.58
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,642.12,508.13
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,636.44,506.61
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,619.41,495.14
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,573.14,457.36
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,526.52,418.57
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,476.56,376.96
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,427.85,335.35
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,374.27,288.65
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,326.02,245.42
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,277.83,201.78
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,231.02,159.29
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,185.74,119.03
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,142.4,82.71
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,100.18,52.57
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,62.28,32.65
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,33.53,24.1
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,31.84,22.36
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,28.29,18.77
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,24.64,13.74
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,16.55,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,8.85,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,25.01,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,84.52,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,157.66,105.36
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,215.79,164.87
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,282.62,225.04
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,301.5,245.63
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,311.86,257.17
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,382.07,316.75
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,455.21,377.34
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,487.72,403.1
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,517.57,425.97
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,537.89,440.11
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,558.13,453.59
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,590.83,477.06
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,621.64,498.66
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,684.47,546.54
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,753.9,598.2
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,821.79,646.37
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,888.72,692.17
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,923.77,714.97
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,963.54,741.12
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,980.62,751.42
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,994.92,760.01
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,1004.32,765.32
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,1010.78,768.74
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,1011.8,768.56
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,1009.8,766.47
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,1003.79,762.35
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,994.8,756.3
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,980.55,746.88
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,963.49,735.59
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,941.91,721.4
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,917.76,705.38
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,890.2,687.15
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,860.32,667.15
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,826.57,643.82
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,790.85,618.92
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,751.51,591.59
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,710.71,562.87
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,666.87,530.12
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,622.1,495.02
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,576.21,457.92
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,529.91,419.65
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,481.11,379.13
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,432.59,337.72
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,382.98,294.23
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,334.35,250.69
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,281.16,203.13
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,234.11,160.56
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,187.08,119.37
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,143.15,83.2
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,100.27,52.68
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,61.8,32.51
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,33.15,23.8
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,31.01,21.66
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,27.41,18.03
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,23.68,12.93
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,16.08,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,8.85,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,23.48,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,81.63,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,153.62,101.29
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,211.86,161.54
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,279.01,221.96
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,264.17,215.05
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,231.8,190.58
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,269.07,222.3
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,305.09,251.89
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,336.78,276.94
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,367.01,300.09
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,428.71,349.31
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,494.29,400.44
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,599.28,482.57
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,708.14,564.81
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,764.66,603.22
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,819.93,640.15
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,865.98,670.39
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,917.97,704.37
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,941.35,718.23
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,962.2,730.55
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,978.59,740.14
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,992.13,747.88
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,999.7,751.56
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,1004.31,753.38
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,1005.42,754.44
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,1003.51,753.57
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,997.64,749.81
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,988.79,744.13
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,974.65,735.36
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,957.71,725.03
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,936.68,712.52
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,913.07,698.05
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,885.65,680.37
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,855.91,660.88
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,822.71,638.57
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,787.51,614.57
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,749.39,588.17
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,709.69,560.31
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,666.52,528.31
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,622.34,493.86
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,575.93,456.42
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,529.12,417.81
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,480.51,377.41
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,432.05,335.98
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,382.69,292.63
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,334.28,249.27
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,284.48,204.53
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,232.11,157.8
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,185.43,117.0
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,141.75,81.19
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,98.48,50.66
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,59.66,30.6
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,31.98,22.56
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,30.19,20.76
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,26.54,17.12
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,22.75,11.99
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,15.61,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,8.85,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,27.33,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,79.08,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,165.58,107.72
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,224.21,170.66
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,288.99,229.71
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,348.03,283.15
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,411.82,339.01
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,467.3,386.52
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,525.2,434.35
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,577.62,476.3
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,626.77,513.81
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,674.31,547.73
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,721.62,580.74
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,763.93,609.48
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,805.16,636.97
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,842.11,661.37
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,877.31,684.3
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,907.53,703.51
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,935.44,721.01
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,957.68,735.05
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,977.17,747.25
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,993.65,758.42
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,1007.26,767.71
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,1015.89,773.28
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,1021.5,776.92
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,1022.11,777.92
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,1019.64,776.92
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,1012.65,772.7
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,1002.65,766.46
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,988.31,757.83
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,971.13,747.17
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,950.29,733.73
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,926.82,718.36
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,898.52,699.2
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,867.88,678.24
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,833.41,654.47
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,796.98,629.06
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,757.67,601.22
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,716.82,571.98
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,673.51,539.2
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,629.13,503.95
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,582.19,465.54
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,534.82,425.96
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,485.6,384.61
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,436.68,342.44
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,387.15,298.56
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,338.61,254.7
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,283.82,205.53
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,235.22,161.47
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,187.51,119.47
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,142.75,82.51
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,99.39,51.7
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,60.26,31.48
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,32.84,23.53
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,31.11,21.74
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,27.06,17.7
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,22.81,12.05
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,15.68,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,8.85,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
