Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,27.5,3.0,2.85,14.5,3.0,0.0,0.0
2018,7,11,5,0,55.0,6.0,2.9,14.6,6.0,5.9,0.0
2018,7,11,5,15,158.5,14.5,2.9,14.85,26.0,57.19,0.0
2018,7,11,5,30,262.0,23.0,2.9,15.1,46.0,125.98,79.62
2018,7,11,5,45,335.5,30.5,2.85,15.3,79.0,173.3,130.73
2018,7,11,6,0,409.0,38.0,2.8,15.5,112.0,227.67,179.8
2018,7,11,6,15,281.5,39.0,2.7,15.7,97.0,188.01,151.82
2018,7,11,6,30,154.0,40.0,2.6,15.9,82.0,131.71,106.71
2018,7,11,6,45,77.0,60.5,2.45,16.15,81.5,107.61,86.38
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,78.89,60.92
2018,7,11,7,15,0.0,101.0,2.25,16.6,101.0,99.07,77.52
2018,7,11,7,30,0.0,121.0,2.2,16.8,121.0,119.22,93.78
2018,7,11,7,45,0.5,136.0,2.15,17.0,136.5,134.49,105.84
2018,7,11,8,0,1.0,151.0,2.1,17.2,152.0,149.76,117.76
2018,7,11,8,15,3.0,168.5,2.1,17.35,170.5,168.81,132.67
2018,7,11,8,30,5.0,186.0,2.1,17.5,189.0,187.94,147.47
2018,7,11,8,45,8.0,202.5,2.15,17.7,208.0,206.95,162.09
2018,7,11,9,0,11.0,219.0,2.2,17.9,227.0,226.07,176.66
2018,7,11,9,15,15.5,246.0,2.25,18.05,258.0,257.35,200.64
2018,7,11,9,30,20.0,273.0,2.3,18.2,289.0,288.7,224.37
2018,7,11,9,45,45.0,320.0,2.35,18.35,357.5,368.27,285.16
2018,7,11,10,0,70.0,367.0,2.4,18.5,426.0,440.57,339.0
2018,7,11,10,15,98.5,397.5,2.45,18.65,483.5,498.86,381.83
2018,7,11,10,30,127.0,428.0,2.5,18.8,541.0,564.67,429.35
2018,7,11,10,45,150.5,421.5,2.55,18.95,558.5,578.73,439.52
2018,7,11,11,0,174.0,415.0,2.6,19.1,576.0,592.59,449.87
2018,7,11,11,15,127.0,431.0,2.7,19.15,549.5,560.29,424.66
2018,7,11,11,30,80.0,447.0,2.8,19.2,523.0,522.36,395.52
2018,7,11,11,45,80.5,452.0,2.85,19.3,529.0,524.96,397.39
2018,7,11,12,0,81.0,457.0,2.9,19.4,535.0,527.17,398.81
2018,7,11,12,15,83.5,459.0,3.0,19.35,539.5,527.93,399.67
2018,7,11,12,30,86.0,461.0,3.1,19.3,544.0,528.29,400.29
2018,7,11,12,45,93.5,460.5,3.2,19.3,550.0,530.33,402.3
2018,7,11,13,0,101.0,460.0,3.3,19.3,556.0,531.77,403.89
2018,7,11,13,15,106.0,454.0,3.35,19.2,553.5,525.24,399.71
2018,7,11,13,30,111.0,448.0,3.4,19.1,551.0,517.04,394.36
2018,7,11,13,45,247.5,381.5,3.5,19.0,603.5,554.97,427.3
2018,7,11,14,0,384.0,315.0,3.6,18.9,656.0,584.15,452.96
2018,7,11,14,15,650.5,204.0,3.65,18.75,760.0,656.89,512.61
2018,7,11,14,30,917.0,93.0,3.7,18.6,864.0,713.92,557.89
2018,7,11,14,45,908.0,92.5,3.75,18.5,829.5,670.56,525.56
2018,7,11,15,0,899.0,92.0,3.8,18.4,795.0,626.3,491.71
2018,7,11,15,15,888.5,90.5,3.8,18.4,755.5,579.59,454.88
2018,7,11,15,30,878.0,89.0,3.8,18.4,716.0,532.51,416.87
2018,7,11,15,45,863.5,87.5,3.8,18.0,672.0,483.39,376.91
2018,7,11,16,0,849.0,86.0,3.8,17.6,628.0,434.69,336.14
2018,7,11,16,15,830.0,84.0,3.7,17.45,580.0,384.48,292.79
2018,7,11,16,30,811.0,82.0,3.6,17.3,532.0,331.3,246.33
2018,7,11,16,45,785.5,79.0,3.55,17.1,481.5,281.09,201.9
2018,7,11,17,0,760.0,76.0,3.5,16.9,431.0,233.23,159.43
2018,7,11,17,15,727.5,72.5,3.45,16.7,380.0,186.22,118.92
2018,7,11,17,30,695.0,69.0,3.4,16.5,329.0,142.58,83.56
2018,7,11,17,45,649.0,65.0,3.35,16.25,279.0,97.66,51.89
2018,7,11,18,0,603.0,61.0,3.3,16.0,229.0,60.63,33.16
2018,7,11,18,15,538.0,55.0,3.15,15.85,182.0,37.84,27.94
2018,7,11,18,30,473.0,49.0,3.0,15.7,135.0,35.58,25.66
2018,7,11,18,45,362.5,40.0,2.9,15.55,94.0,30.39,20.55
2018,7,11,19,0,252.0,31.0,2.8,15.4,53.0,24.89,13.53
2018,7,11,19,15,151.5,19.5,2.65,15.35,30.5,19.17,0.0
2018,7,11,19,30,51.0,8.0,2.5,15.3,8.0,7.86,0.0
2018,7,11,19,45,25.5,4.0,2.4,15.25,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.75,14.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.8,14.9,1.0,0.98,0.0
2018,7,12,5,15,0.0,5.0,1.9,15.15,5.0,4.91,0.0
2018,7,12,5,30,0.0,9.0,2.0,15.4,9.0,8.67,0.48
2018,7,12,5,45,0.0,16.0,2.1,15.6,16.0,15.43,7.02
2018,7,12,6,0,0.0,23.0,2.2,15.8,23.0,22.19,12.99
2018,7,12,6,15,0.0,32.5,2.25,16.0,32.5,31.37,20.94
2018,7,12,6,30,0.0,42.0,2.3,16.2,42.0,40.56,28.81
2018,7,12,6,45,0.0,60.5,2.3,16.45,60.5,58.47,43.92
2018,7,12,7,0,0.0,79.0,2.3,16.7,79.0,76.84,59.2
2018,7,12,7,15,0.0,103.5,2.3,16.9,103.5,101.69,79.62
2018,7,12,7,30,0.0,128.0,2.3,17.1,128.0,126.56,99.71
2018,7,12,7,45,2.0,146.5,2.3,17.3,147.5,146.52,115.58
2018,7,12,8,0,4.0,165.0,2.3,17.5,167.0,166.58,131.33
2018,7,12,8,15,5.5,175.0,2.35,17.75,178.0,177.51,139.57
2018,7,12,8,30,7.0,185.0,2.4,18.0,189.0,188.55,147.86
2018,7,12,8,45,5.0,181.5,2.45,18.2,184.5,182.95,142.82
2018,7,12,9,0,3.0,178.0,2.5,18.4,180.0,177.4,137.9
2018,7,12,9,15,10.0,216.0,2.55,18.6,223.5,221.84,172.72
2018,7,12,9,30,17.0,254.0,2.6,18.8,267.0,266.56,207.1
2018,7,12,9,45,28.0,294.5,2.65,19.0,317.5,325.55,251.98
2018,7,12,10,0,39.0,335.0,2.7,19.2,368.0,377.51,290.74
2018,7,12,10,15,55.0,365.0,2.7,19.3,413.0,423.08,324.52
2018,7,12,10,30,71.0,395.0,2.7,19.4,458.0,468.48,357.72
2018,7,12,10,45,100.5,423.0,2.7,19.5,514.5,524.54,398.79
2018,7,12,11,0,130.0,451.0,2.7,19.6,571.0,586.62,443.35
2018,7,12,11,15,132.0,459.0,2.8,19.7,582.5,593.57,447.77
2018,7,12,11,30,134.0,467.0,2.9,19.8,594.0,599.87,452.11
2018,7,12,11,45,141.0,472.0,2.95,19.85,606.5,607.31,457.44
2018,7,12,12,0,148.0,477.0,3.0,19.9,619.0,614.01,462.28
2018,7,12,12,15,164.0,477.5,3.1,20.0,635.0,623.92,469.88
2018,7,12,12,30,180.0,478.0,3.2,20.1,651.0,632.8,476.74
2018,7,12,12,45,206.5,470.5,3.3,20.2,667.5,642.3,484.48
2018,7,12,13,0,233.0,463.0,3.4,20.3,684.0,650.22,491.08
2018,7,12,13,15,204.0,456.0,3.45,20.2,647.5,609.73,461.78
2018,7,12,13,30,175.0,449.0,3.5,20.1,611.0,570.41,433.32
2018,7,12,13,45,164.0,438.5,3.5,20.0,587.5,543.49,414.06
2018,7,12,14,0,153.0,428.0,3.5,19.9,564.0,517.06,394.98
2018,7,12,14,15,251.5,367.5,3.5,19.55,582.5,521.87,402.32
2018,7,12,14,30,350.0,307.0,3.5,19.2,601.0,519.55,403.73
2018,7,12,14,45,451.0,265.5,3.45,18.9,628.5,530.58,413.93
2018,7,12,15,0,552.0,224.0,3.4,18.6,656.0,532.02,416.17
2018,7,12,15,15,538.5,216.0,3.4,18.6,619.5,492.53,385.24
2018,7,12,15,30,525.0,208.0,3.4,18.6,583.0,452.53,353.58
2018,7,12,15,45,508.5,204.0,3.2,18.0,548.5,415.3,323.86
2018,7,12,16,0,492.0,200.0,3.0,17.4,514.0,379.13,294.38
2018,7,12,16,15,383.5,211.5,2.95,17.2,445.0,323.32,249.97
2018,7,12,16,30,275.0,223.0,2.9,17.0,376.0,281.56,217.36
2018,7,12,16,45,231.0,206.0,2.85,16.8,326.0,239.55,183.96
2018,7,12,17,0,187.0,189.0,2.8,16.6,276.0,206.54,158.08
2018,7,12,17,15,187.5,163.5,2.75,16.45,242.0,174.34,131.49
2018,7,12,17,30,188.0,138.0,2.7,16.3,208.0,142.42,105.41
2018,7,12,17,45,264.0,112.0,2.65,16.15,194.0,111.63,78.33
2018,7,12,18,0,340.0,86.0,2.6,16.0,180.0,73.52,49.68
2018,7,12,18,15,305.0,72.0,2.55,15.95,143.5,52.28,40.67
2018,7,12,18,30,270.0,58.0,2.5,15.9,107.0,43.12,32.23
2018,7,12,18,45,197.0,44.5,2.5,15.8,74.5,33.86,23.48
2018,7,12,19,0,124.0,31.0,2.5,15.7,42.0,25.73,13.99
2018,7,12,19,15,68.0,18.0,2.4,15.75,23.5,17.69,0.0
2018,7,12,19,30,12.0,5.0,2.3,15.8,5.0,4.91,0.0
2018,7,12,19,45,6.0,2.5,2.2,15.8,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.98,0.0
2018,7,13,5,15,0.0,2.0,1.8,16.2,2.0,1.97,0.0
2018,7,13,5,30,0.0,3.0,1.8,16.4,3.0,2.89,0.0
2018,7,13,5,45,0.0,5.0,1.8,16.55,5.0,4.82,0.0
2018,7,13,6,0,0.0,7.0,1.8,16.7,7.0,6.74,0.0
2018,7,13,6,15,0.0,10.0,1.8,16.9,10.0,9.64,2.51
2018,7,13,6,30,0.0,13.0,1.8,17.1,13.0,12.53,5.0
2018,7,13,6,45,0.0,17.0,1.85,17.3,17.0,16.4,8.28
2018,7,13,7,0,0.0,21.0,1.9,17.5,21.0,20.26,11.53
2018,7,13,7,15,10.5,52.5,1.95,17.65,57.5,58.38,43.76
2018,7,13,7,30,21.0,84.0,2.0,17.8,94.0,98.32,76.99
2018,7,13,7,45,30.0,140.0,2.1,17.95,155.5,164.69,130.98
2018,7,13,8,0,39.0,196.0,2.2,18.1,217.0,232.61,184.83
2018,7,13,8,15,31.0,204.0,2.25,18.25,222.0,234.84,185.51
2018,7,13,8,30,23.0,212.0,2.3,18.4,227.0,229.56,180.46
2018,7,13,8,45,14.5,204.0,2.4,18.5,213.5,214.0,167.44
2018,7,13,9,0,6.0,196.0,2.5,18.6,200.0,198.27,154.33
2018,7,13,9,15,10.0,221.5,2.55,18.7,229.0,227.44,176.98
2018,7,13,9,30,14.0,247.0,2.6,18.8,258.0,256.7,199.35
2018,7,13,9,45,25.0,291.0,2.6,18.85,311.5,319.09,247.08
2018,7,13,10,0,36.0,335.0,2.6,18.9,365.0,374.68,288.72
2018,7,13,10,15,46.5,363.5,2.6,19.0,403.5,413.38,317.17
2018,7,13,10,30,57.0,392.0,2.6,19.1,442.0,451.83,345.17
2018,7,13,10,45,71.0,413.5,2.6,19.15,477.5,486.05,370.05
2018,7,13,11,0,85.0,435.0,2.6,19.2,513.0,519.86,394.42
2018,7,13,11,15,86.5,443.5,2.6,19.25,524.0,527.69,399.52
2018,7,13,11,30,88.0,452.0,2.6,19.3,535.0,535.1,404.49
2018,7,13,11,45,84.5,453.5,2.6,19.35,534.0,530.25,400.55
2018,7,13,12,0,81.0,455.0,2.6,19.4,533.0,525.14,396.55
2018,7,13,12,15,67.0,441.0,2.65,19.45,505.5,494.78,374.2
2018,7,13,12,30,53.0,427.0,2.7,19.5,478.0,464.88,352.19
2018,7,13,12,45,87.0,410.0,2.75,19.5,493.0,475.73,361.84
2018,7,13,13,0,121.0,393.0,2.8,19.5,508.0,485.75,370.62
2018,7,13,13,15,154.5,376.0,2.85,19.5,520.5,492.38,376.85
2018,7,13,13,30,188.0,359.0,2.9,19.5,533.0,497.07,381.6
2018,7,13,13,45,320.5,305.0,2.95,19.5,593.0,540.28,417.55
2018,7,13,14,0,453.0,251.0,3.0,19.5,653.0,577.03,447.78
2018,7,13,14,15,646.5,180.0,3.05,19.5,733.5,631.22,491.17
2018,7,13,14,30,840.0,109.0,3.1,19.5,814.0,675.07,525.51
2018,7,13,14,45,832.0,106.5,3.15,19.45,781.0,633.48,494.02
2018,7,13,15,0,824.0,104.0,3.2,19.4,748.0,591.05,461.72
2018,7,13,15,15,812.5,102.5,3.2,19.4,710.0,546.92,427.1
2018,7,13,15,30,801.0,101.0,3.2,19.4,672.0,502.6,391.51
2018,7,13,15,45,786.5,98.5,3.3,19.2,630.0,452.31,351.02
2018,7,13,16,0,772.0,96.0,3.4,19.0,588.0,406.04,312.45
2018,7,13,16,15,754.0,93.0,3.5,18.85,543.0,358.76,272.09
2018,7,13,16,30,736.0,90.0,3.6,18.7,498.0,312.77,231.92
2018,7,13,16,45,711.0,86.5,3.65,18.5,450.0,265.9,190.75
2018,7,13,17,0,686.0,83.0,3.7,18.3,402.0,221.35,151.56
2018,7,13,17,15,653.0,79.0,3.75,18.1,354.0,174.26,111.56
2018,7,13,17,30,620.0,75.0,3.8,17.9,306.0,133.56,78.98
2018,7,13,17,45,575.5,69.5,3.85,17.65,258.5,94.22,51.84
2018,7,13,18,0,531.0,64.0,3.9,17.4,211.0,59.58,34.26
2018,7,13,18,15,467.0,57.0,3.9,17.2,167.0,39.63,29.34
2018,7,13,18,30,403.0,50.0,3.9,17.0,123.0,36.6,26.37
2018,7,13,18,45,311.5,40.5,3.85,16.8,86.5,31.01,20.91
2018,7,13,19,0,220.0,31.0,3.8,16.6,50.0,24.16,12.55
2018,7,13,19,15,128.5,19.0,3.75,16.55,28.5,18.68,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.5,7.0,6.88,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.9,15.4,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.9,15.4,5.0,0.0,0.0
2018,7,14,5,15,105.5,15.5,2.9,15.55,22.5,43.31,0.0
2018,7,14,5,30,180.0,26.0,2.9,15.7,40.0,99.97,58.2
2018,7,14,5,45,252.0,36.0,2.9,15.85,71.5,146.17,109.12
2018,7,14,6,0,324.0,46.0,2.9,16.0,103.0,200.76,157.77
2018,7,14,6,15,229.0,62.0,2.85,16.15,108.5,188.03,151.16
2018,7,14,6,30,134.0,78.0,2.8,16.3,114.0,160.65,130.05
2018,7,14,6,45,82.0,105.0,2.75,16.5,128.5,161.74,130.98
2018,7,14,7,0,30.0,132.0,2.7,16.7,143.0,157.29,126.35
2018,7,14,7,15,50.5,157.5,2.65,16.85,179.5,198.51,160.17
2018,7,14,7,30,71.0,183.0,2.6,17.0,216.0,241.08,194.43
2018,7,14,7,45,73.0,204.0,2.6,17.2,241.0,266.61,214.04
2018,7,14,8,0,75.0,225.0,2.6,17.4,266.0,292.03,233.31
2018,7,14,8,15,77.5,246.5,2.6,17.5,292.5,318.27,253.05
2018,7,14,8,30,80.0,268.0,2.6,17.6,319.0,344.38,272.43
2018,7,14,8,45,115.0,295.0,2.65,17.75,373.5,412.65,324.8
2018,7,14,9,0,150.0,322.0,2.7,17.9,428.0,473.5,370.47
2018,7,14,9,15,161.0,342.5,2.8,18.0,462.5,506.88,394.54
2018,7,14,9,30,172.0,363.0,2.9,18.1,497.0,540.07,418.41
2018,7,14,9,45,207.0,373.5,2.95,18.25,541.5,584.54,451.05
2018,7,14,10,0,242.0,384.0,3.0,18.4,586.0,637.76,489.39
2018,7,14,10,15,275.5,389.5,3.15,18.45,627.0,675.62,517.0
2018,7,14,10,30,309.0,395.0,3.3,18.5,668.0,713.13,544.3
2018,7,14,10,45,316.0,407.5,3.4,18.55,693.0,731.49,556.81
2018,7,14,11,0,323.0,420.0,3.5,18.6,718.0,748.57,568.55
2018,7,14,11,15,346.0,419.5,3.6,18.6,743.0,766.59,581.82
2018,7,14,11,30,369.0,419.0,3.7,18.6,768.0,783.26,594.14
2018,7,14,11,45,423.5,396.5,3.8,18.6,800.5,810.11,614.82
2018,7,14,12,0,478.0,374.0,3.9,18.6,833.0,831.06,631.32
2018,7,14,12,15,537.0,335.5,3.95,18.6,851.0,838.01,638.33
2018,7,14,12,30,596.0,297.0,4.0,18.6,869.0,841.1,642.73
2018,7,14,12,45,503.0,344.0,4.0,18.6,824.5,788.35,602.45
2018,7,14,13,0,410.0,391.0,4.0,18.6,780.0,736.19,562.64
2018,7,14,13,15,466.0,351.0,4.05,18.6,786.5,731.8,562.01
2018,7,14,13,30,522.0,311.0,4.1,18.6,793.0,723.7,558.28
2018,7,14,13,45,629.0,244.5,4.1,18.65,812.0,725.92,563.03
2018,7,14,14,0,736.0,178.0,4.1,18.7,831.0,722.53,563.23
2018,7,14,14,15,805.5,138.0,4.15,18.6,831.5,707.57,553.66
2018,7,14,14,30,875.0,98.0,4.2,18.5,832.0,688.24,540.68
2018,7,14,14,45,778.5,131.0,4.25,18.45,764.0,618.61,487.09
2018,7,14,15,0,682.0,164.0,4.3,18.4,696.0,554.84,437.2
2018,7,14,15,15,760.0,127.5,4.3,18.4,692.0,536.6,422.9
2018,7,14,15,30,838.0,91.0,4.3,18.4,688.0,511.9,402.29
2018,7,14,15,45,825.0,89.0,4.4,18.1,646.0,464.8,363.61
2018,7,14,16,0,812.0,87.0,4.5,17.8,604.0,418.0,324.13
2018,7,14,16,15,795.5,84.0,4.5,17.7,558.0,365.41,278.8
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,317.88,236.59
2018,7,14,16,45,710.0,88.5,4.5,17.45,452.5,266.64,192.43
2018,7,14,17,0,641.0,96.0,4.5,17.3,393.0,218.55,151.63
2018,7,14,17,15,600.5,90.5,4.45,17.2,343.0,174.09,114.06
2018,7,14,17,30,560.0,85.0,4.4,17.1,293.0,133.79,82.09
2018,7,14,17,45,541.5,75.0,4.4,17.0,251.0,95.54,54.53
2018,7,14,18,0,523.0,65.0,4.4,16.9,209.0,59.46,34.78
2018,7,14,18,15,492.0,55.5,4.35,16.75,169.0,38.43,28.33
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,33.08,23.33
2018,7,14,18,45,359.0,38.0,4.3,16.5,90.5,28.71,18.94
2018,7,14,19,0,257.0,30.0,4.3,16.4,52.0,24.14,12.33
2018,7,14,19,15,147.0,18.0,4.3,16.25,29.0,17.69,0.0
2018,7,14,19,30,37.0,6.0,4.3,16.1,6.0,5.9,0.0
2018,7,14,19,45,18.5,3.0,4.3,15.95,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.85,14.55,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.9,14.6,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.0,3.0,14.8,3.0,2.95,0.0
2018,7,15,5,30,0.0,5.0,3.1,15.0,5.0,4.82,0.0
2018,7,15,5,45,0.0,8.5,3.15,15.15,8.5,8.19,1.04
2018,7,15,6,0,0.0,12.0,3.2,15.3,12.0,11.57,4.06
2018,7,15,6,15,0.0,16.5,3.15,15.45,16.5,15.91,7.86
2018,7,15,6,30,0.0,21.0,3.1,15.6,21.0,20.26,11.63
2018,7,15,6,45,0.0,33.5,3.1,15.75,33.5,32.34,21.92
2018,7,15,7,0,0.0,46.0,3.1,15.9,46.0,44.43,32.11
2018,7,15,7,15,0.0,63.0,3.1,16.0,63.0,60.89,45.86
2018,7,15,7,30,0.0,80.0,3.1,16.1,80.0,77.37,59.45
2018,7,15,7,45,0.0,87.0,3.1,16.25,87.0,84.2,64.87
2018,7,15,8,0,0.0,94.0,3.1,16.4,94.0,91.09,70.3
2018,7,15,8,15,0.0,114.5,3.15,16.5,114.5,111.51,86.78
2018,7,15,8,30,0.0,135.0,3.2,16.6,135.0,131.94,103.09
2018,7,15,8,45,0.5,144.5,3.2,16.75,145.0,141.72,110.63
2018,7,15,9,0,1.0,154.0,3.2,16.9,155.0,151.51,118.16
2018,7,15,9,15,3.5,173.5,3.2,17.0,176.5,173.12,135.21
2018,7,15,9,30,6.0,193.0,3.2,17.1,198.0,194.81,152.15
2018,7,15,9,45,9.0,220.5,3.25,17.2,228.0,225.04,175.7
2018,7,15,10,0,12.0,248.0,3.3,17.3,258.0,255.28,199.01
2018,7,15,10,15,16.0,278.0,3.4,17.4,292.0,288.94,224.83
2018,7,15,10,30,20.0,308.0,3.5,17.5,326.0,322.52,250.34
2018,7,15,10,45,25.0,334.5,3.6,17.55,357.5,360.1,278.76
2018,7,15,11,0,30.0,361.0,3.7,17.6,389.0,390.65,301.65
2018,7,15,11,15,43.0,391.5,3.8,17.65,432.0,432.59,333.3
2018,7,15,11,30,56.0,422.0,3.9,17.7,475.0,473.87,364.14
2018,7,15,11,45,71.5,440.0,4.0,17.75,508.0,504.22,386.87
2018,7,15,12,0,87.0,458.0,4.1,17.8,541.0,533.73,408.91
2018,7,15,12,15,86.5,457.5,4.2,17.8,540.5,529.12,405.46
2018,7,15,12,30,86.0,457.0,4.3,17.8,540.0,524.25,402.11
2018,7,15,12,45,86.5,454.0,4.35,17.85,536.5,517.62,397.35
2018,7,15,13,0,87.0,451.0,4.4,17.9,533.0,510.76,392.45
2018,7,15,13,15,86.5,444.0,4.4,18.0,524.5,499.05,383.79
2018,7,15,13,30,86.0,437.0,4.4,18.1,516.0,487.22,375.08
2018,7,15,13,45,230.5,372.5,4.45,18.15,578.0,532.7,414.11
2018,7,15,14,0,375.0,308.0,4.5,18.2,640.0,570.03,446.01
2018,7,15,14,15,649.5,199.5,4.5,18.25,753.0,650.42,511.64
2018,7,15,14,30,924.0,91.0,4.5,18.3,866.0,714.46,562.01
2018,7,15,14,45,917.0,89.0,4.45,18.3,831.5,670.66,528.43
2018,7,15,15,0,910.0,87.0,4.4,18.3,797.0,625.78,493.29
2018,7,15,15,15,899.5,86.0,4.4,18.3,757.5,578.97,456.05
2018,7,15,15,30,889.0,85.0,4.4,18.3,718.0,531.76,417.59
2018,7,15,15,45,876.0,83.0,4.4,18.25,673.5,482.32,376.53
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,433.13,334.62
2018,7,15,16,15,846.5,78.5,4.35,18.1,581.5,382.68,290.77
2018,7,15,16,30,830.0,76.0,4.3,18.0,534.0,333.23,246.89
2018,7,15,16,45,807.5,73.5,4.3,17.95,484.0,279.01,198.91
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,231.1,156.08
2018,7,15,17,15,754.5,67.5,4.3,17.75,383.0,183.17,114.76
2018,7,15,17,30,724.0,64.0,4.3,17.6,332.0,138.41,78.7
2018,7,15,17,45,681.0,59.5,4.3,17.45,281.0,95.17,49.14
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,56.58,30.68
2018,7,15,18,15,574.0,49.5,4.25,17.15,182.5,33.5,23.94
2018,7,15,18,30,510.0,44.0,4.2,17.0,135.0,31.41,21.82
2018,7,15,18,45,408.5,36.5,4.15,16.8,95.0,27.4,17.78
2018,7,15,19,0,307.0,29.0,4.1,16.6,55.0,23.24,11.41
2018,7,15,19,15,182.5,18.0,4.05,16.45,31.0,17.69,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.3,7.0,6.88,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,4,45,29.5,3.5,3.0,14.7,3.0,0.0,0.0
2018,7,16,5,0,59.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,173.0,16.5,3.05,15.0,27.0,61.69,0.0
2018,7,16,5,30,287.0,26.0,3.1,15.2,48.0,132.3,72.4
2018,7,16,5,45,383.0,33.0,3.15,15.35,85.0,190.99,142.37
2018,7,16,6,0,479.0,40.0,3.2,15.5,122.0,255.65,200.75
2018,7,16,6,15,339.5,36.0,3.1,15.7,103.5,208.51,168.12
2018,7,16,6,30,200.0,32.0,3.0,15.9,85.0,147.62,120.12
2018,7,16,6,45,100.0,47.5,2.9,16.05,74.0,109.93,88.67
2018,7,16,7,0,0.0,63.0,2.8,16.2,63.0,60.89,45.9
2018,7,16,7,15,0.0,89.5,2.75,16.45,89.5,87.27,67.83
2018,7,16,7,30,0.0,116.0,2.7,16.7,116.0,114.14,89.75
2018,7,16,7,45,1.0,137.5,2.7,16.9,138.0,136.52,107.7
2018,7,16,8,0,2.0,159.0,2.7,17.1,160.0,158.93,125.44
2018,7,16,8,15,5.0,177.0,2.7,17.3,180.0,179.27,141.37
2018,7,16,8,30,8.0,195.0,2.7,17.5,200.0,199.75,157.25
2018,7,16,8,45,11.5,215.0,2.7,17.75,223.0,222.84,175.01
2018,7,16,9,0,15.0,235.0,2.7,18.0,246.0,246.03,192.66
2018,7,16,9,15,29.5,274.5,2.75,18.15,297.0,307.37,240.13
2018,7,16,9,30,44.0,314.0,2.8,18.3,348.0,361.82,281.39
2018,7,16,9,45,50.0,337.5,2.8,18.45,378.0,391.48,303.05
2018,7,16,10,0,56.0,361.0,2.8,18.6,408.0,420.96,324.46
2018,7,16,10,15,51.0,368.0,2.85,18.75,412.0,422.38,324.59
2018,7,16,10,30,46.0,375.0,2.9,18.9,416.0,423.53,324.69
2018,7,16,10,45,47.5,388.0,2.95,19.05,431.0,436.9,334.14
2018,7,16,11,0,49.0,401.0,3.0,19.2,446.0,449.96,343.31
2018,7,16,11,15,49.5,408.0,3.05,19.3,454.0,455.62,347.1
2018,7,16,11,30,50.0,415.0,3.1,19.4,462.0,461.01,350.77
2018,7,16,11,45,61.5,428.5,3.15,19.45,487.0,483.12,367.21
2018,7,16,12,0,73.0,442.0,3.2,19.5,512.0,504.57,383.03
2018,7,16,12,15,83.5,452.5,3.25,19.55,532.5,521.36,395.42
2018,7,16,12,30,94.0,463.0,3.3,19.6,553.0,537.36,407.23
2018,7,16,12,45,97.0,460.0,3.35,19.6,552.5,532.75,404.07
2018,7,16,13,0,100.0,457.0,3.4,19.6,552.0,527.77,400.77
2018,7,16,13,15,106.0,452.0,3.5,19.6,551.0,523.04,397.9
2018,7,16,13,30,112.0,447.0,3.6,19.6,550.0,516.59,393.78
2018,7,16,13,45,259.5,382.5,3.65,19.55,614.0,564.58,434.07
2018,7,16,14,0,407.0,318.0,3.7,19.5,678.0,603.0,466.28
2018,7,16,14,15,664.5,207.0,3.8,19.4,773.0,667.56,519.51
2018,7,16,14,30,922.0,96.0,3.9,19.3,868.0,716.96,559.36
2018,7,16,14,45,914.0,94.5,3.95,19.2,833.5,673.01,526.42
2018,7,16,15,0,906.0,93.0,4.0,19.1,799.0,628.05,492.06
2018,7,16,15,15,895.0,92.0,4.0,19.1,759.0,581.07,454.99
2018,7,16,15,30,884.0,91.0,4.0,19.1,719.0,533.74,416.74
2018,7,16,15,45,869.5,88.5,4.1,18.75,673.5,483.32,375.84
2018,7,16,16,0,855.0,86.0,4.2,18.4,628.0,433.3,334.04
2018,7,16,16,15,836.5,83.5,4.25,18.2,580.0,382.43,290.31
2018,7,16,16,30,818.0,81.0,4.3,18.0,532.0,328.52,243.3
2018,7,16,16,45,794.5,78.0,4.3,17.85,481.5,278.43,198.75
2018,7,16,17,0,771.0,75.0,4.3,17.7,431.0,230.48,156.08
2018,7,16,17,15,739.5,71.5,4.25,17.5,380.0,183.07,115.33
2018,7,16,17,30,708.0,68.0,4.2,17.3,329.0,138.95,79.96
2018,7,16,17,45,664.0,63.5,4.15,17.1,278.5,93.21,48.42
2018,7,16,18,0,620.0,59.0,4.1,16.9,228.0,55.18,30.42
2018,7,16,18,15,554.0,52.5,3.95,16.7,180.0,36.07,26.25
2018,7,16,18,30,488.0,46.0,3.8,16.5,132.0,33.26,23.48
2018,7,16,18,45,386.0,38.0,3.7,16.35,92.5,28.91,19.08
2018,7,16,19,0,284.0,30.0,3.6,16.2,53.0,24.38,11.99
2018,7,16,19,15,167.5,18.5,3.45,16.15,30.0,18.18,0.0
2018,7,16,19,30,51.0,7.0,3.3,16.1,7.0,6.88,0.0
2018,7,16,19,45,25.5,3.5,3.2,16.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.1,3.0,2.95,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.3,5.0,4.82,0.0
2018,7,17,5,45,0.0,8.5,2.95,15.55,8.5,8.19,1.0
2018,7,17,6,0,0.0,12.0,3.0,15.8,12.0,11.57,4.03
2018,7,17,6,15,0.0,16.5,2.95,15.95,16.5,15.91,7.83
2018,7,17,6,30,0.0,21.0,2.9,16.1,21.0,20.26,11.59
2018,7,17,6,45,0.0,32.5,2.9,16.25,32.5,31.37,21.05
2018,7,17,7,0,0.0,44.0,2.9,16.4,44.0,42.49,30.41
2018,7,17,7,15,0.0,65.0,2.9,16.6,65.0,62.83,47.39
2018,7,17,7,30,0.0,86.0,2.9,16.8,86.0,83.37,64.29
2018,7,17,7,45,0.0,96.0,2.9,17.0,96.0,93.26,72.17
2018,7,17,8,0,0.0,106.0,2.9,17.2,106.0,103.15,79.98
2018,7,17,8,15,0.0,124.0,2.9,17.4,124.0,121.09,94.27
2018,7,17,8,30,0.0,142.0,2.9,17.6,142.0,139.03,108.39
2018,7,17,8,45,1.5,159.0,2.85,17.8,160.0,157.2,122.61
2018,7,17,9,0,3.0,176.0,2.8,18.0,178.0,175.42,136.73
2018,7,17,9,15,5.5,192.5,2.8,18.1,196.5,194.05,151.17
2018,7,17,9,30,8.0,209.0,2.8,18.2,215.0,212.74,165.55
2018,7,17,9,45,11.0,234.0,2.8,18.35,243.0,240.5,186.85
2018,7,17,10,0,14.0,259.0,2.8,18.5,271.0,268.24,207.92
2018,7,17,10,15,14.5,267.5,2.85,18.55,280.0,276.95,214.23
2018,7,17,10,30,15.0,276.0,2.9,18.6,289.0,285.61,220.57
2018,7,17,10,45,15.0,277.0,2.9,18.7,290.5,286.23,220.7
2018,7,17,11,0,15.0,278.0,2.9,18.8,292.0,286.82,220.86
2018,7,17,11,15,15.5,290.0,2.9,18.85,304.5,298.73,229.72
2018,7,17,11,30,16.0,302.0,2.9,18.9,317.0,310.51,238.44
2018,7,17,11,45,19.0,319.5,2.9,18.95,337.5,329.94,253.03
2018,7,17,12,0,22.0,337.0,2.9,19.0,358.0,349.1,267.34
2018,7,17,12,15,32.0,370.5,2.95,19.05,401.0,392.82,300.22
2018,7,17,12,30,42.0,404.0,3.0,19.1,444.0,432.32,329.58
2018,7,17,12,45,54.0,419.5,3.0,19.15,470.5,455.17,346.59
2018,7,17,13,0,66.0,435.0,3.0,19.2,497.0,477.06,362.89
2018,7,17,13,15,67.5,429.0,3.1,19.2,492.0,468.66,357.02
2018,7,17,13,30,69.0,423.0,3.2,19.2,487.0,460.08,351.16
2018,7,17,13,45,61.5,405.5,3.3,19.15,461.5,433.54,331.83
2018,7,17,14,0,54.0,388.0,3.4,19.1,436.0,407.58,312.87
2018,7,17,14,15,333.5,288.0,3.5,19.0,568.5,505.18,394.24
2018,7,17,14,30,613.0,188.0,3.6,18.9,701.0,587.37,460.77
2018,7,17,14,45,641.5,173.0,3.7,18.8,690.0,565.53,444.16
2018,7,17,15,0,670.0,158.0,3.8,18.7,679.0,540.43,425.06
2018,7,17,15,15,394.5,217.0,3.8,18.7,519.5,411.41,323.14
2018,7,17,15,30,119.0,276.0,3.8,18.7,360.0,311.77,243.55
2018,7,17,15,45,339.0,210.0,4.05,18.4,429.0,339.77,266.48
2018,7,17,16,0,559.0,144.0,4.3,18.1,498.0,354.14,275.52
2018,7,17,16,15,643.5,124.0,4.35,17.9,501.0,339.29,259.7
2018,7,17,16,30,728.0,104.0,4.4,17.7,504.0,316.12,235.69
2018,7,17,16,45,732.0,94.5,4.5,17.45,464.0,275.22,198.27
2018,7,17,17,0,736.0,85.0,4.6,17.2,424.0,230.59,157.72
2018,7,17,17,15,701.0,81.0,4.55,17.0,373.0,180.53,115.07
2018,7,17,17,30,666.0,77.0,4.5,16.8,322.0,137.24,80.59
2018,7,17,17,45,572.0,74.5,4.45,16.6,262.0,94.79,53.47
2018,7,17,18,0,478.0,72.0,4.4,16.4,202.0,62.02,39.13
2018,7,17,18,15,399.0,62.0,4.3,16.25,155.0,44.4,33.63
2018,7,17,18,30,320.0,52.0,4.2,16.1,108.0,38.6,28.16
2018,7,17,18,45,241.5,40.5,4.05,15.95,75.0,30.82,20.7
2018,7,17,19,0,163.0,29.0,3.9,15.8,42.0,22.63,10.43
2018,7,17,19,15,93.0,17.0,3.8,15.75,23.5,16.71,0.0
2018,7,17,19,30,23.0,5.0,3.7,15.7,5.0,0.0,0.0
2018,7,17,19,45,11.5,2.5,3.55,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,15.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.2,5.0,0.0,0.0
2018,7,18,5,15,70.5,10.0,2.95,15.45,13.5,28.12,0.0
2018,7,18,5,30,109.0,14.0,3.0,15.7,22.0,57.84,25.62
2018,7,18,5,45,54.5,15.0,3.05,15.9,19.0,39.08,25.22
2018,7,18,6,0,0.0,16.0,3.1,16.1,16.0,15.43,7.23
2018,7,18,6,15,178.0,36.0,3.0,16.25,83.0,130.54,103.95
2018,7,18,6,30,356.0,56.0,2.9,16.4,150.0,255.57,209.07
2018,7,18,6,45,515.0,64.0,2.8,16.55,232.0,366.46,301.14
2018,7,18,7,0,674.0,72.0,2.7,16.7,314.0,490.75,401.16
2018,7,18,7,15,707.5,76.0,2.55,16.85,364.5,541.96,440.99
2018,7,18,7,30,741.0,80.0,2.4,17.0,415.0,597.0,482.56
2018,7,18,7,45,766.5,83.0,2.25,17.1,465.0,646.35,517.63
2018,7,18,8,0,792.0,86.0,2.1,17.2,515.0,695.89,551.04
2018,7,18,8,15,670.0,89.5,2.05,17.35,475.5,631.36,500.95
2018,7,18,8,30,548.0,93.0,2.0,17.5,436.0,558.66,445.38
2018,7,18,8,45,419.0,115.5,2.0,17.6,389.0,491.6,393.57
2018,7,18,9,0,290.0,138.0,2.0,17.7,342.0,410.25,328.33
2018,7,18,9,15,583.0,119.0,2.05,17.8,559.5,659.73,517.95
2018,7,18,9,30,876.0,100.0,2.1,17.9,777.0,908.95,689.83
2018,7,18,9,45,844.5,111.0,2.15,18.0,787.5,906.17,684.29
2018,7,18,10,0,813.0,122.0,2.2,18.1,798.0,899.49,678.92
2018,7,18,10,15,680.0,165.5,2.25,18.2,744.5,832.2,632.24
2018,7,18,10,30,547.0,209.0,2.3,18.3,691.0,757.3,579.79
2018,7,18,10,45,625.5,196.0,2.35,18.4,760.0,820.17,624.12
2018,7,18,11,0,704.0,183.0,2.4,18.5,829.0,878.5,663.17
2018,7,18,11,15,510.0,213.5,2.5,18.5,685.5,722.07,553.46
2018,7,18,11,30,316.0,244.0,2.6,18.5,542.0,559.51,433.15
2018,7,18,11,45,170.0,296.5,2.65,18.55,457.0,462.98,357.73
2018,7,18,12,0,24.0,349.0,2.7,18.6,372.0,366.11,279.79
2018,7,18,12,15,41.5,373.5,2.8,18.6,413.0,404.58,309.62
2018,7,18,12,30,59.0,398.0,2.9,18.6,454.0,441.98,337.88
2018,7,18,12,45,87.0,414.5,3.0,18.6,497.0,479.79,366.7
2018,7,18,13,0,115.0,431.0,3.1,18.6,540.0,516.27,394.31
2018,7,18,13,15,128.5,440.0,3.1,18.55,560.0,530.13,404.74
2018,7,18,13,30,142.0,449.0,3.1,18.5,580.0,542.73,414.34
2018,7,18,13,45,148.5,414.0,3.1,18.5,548.0,508.05,389.59
2018,7,18,14,0,155.0,379.0,3.1,18.5,516.0,473.13,364.65
2018,7,18,14,15,150.0,365.0,3.15,18.4,494.0,448.75,346.98
2018,7,18,14,30,145.0,351.0,3.2,18.3,472.0,424.61,329.28
2018,7,18,14,45,249.0,309.5,3.2,18.2,507.0,441.96,344.94
2018,7,18,15,0,353.0,268.0,3.2,18.1,542.0,450.89,353.26
2018,7,18,15,15,601.0,184.5,3.2,18.1,622.5,494.67,388.28
2018,7,18,15,30,849.0,101.0,3.2,18.1,703.0,523.01,408.7
2018,7,18,15,45,833.5,99.0,3.5,17.85,658.5,474.07,368.96
2018,7,18,16,0,818.0,97.0,3.8,17.6,614.0,421.75,325.73
2018,7,18,16,15,797.5,95.0,3.95,17.35,566.5,372.13,283.19
2018,7,18,16,30,777.0,93.0,4.1,17.1,519.0,324.01,240.95
2018,7,18,16,45,750.0,90.0,4.25,16.9,469.0,274.96,197.65
2018,7,18,17,0,723.0,87.0,4.4,16.7,419.0,228.46,156.56
2018,7,18,17,15,687.5,82.5,4.4,16.45,368.0,178.43,114.06
2018,7,18,17,30,652.0,78.0,4.4,16.2,317.0,135.33,79.85
2018,7,18,17,45,601.5,72.5,4.35,15.95,266.5,94.15,52.26
2018,7,18,18,0,551.0,67.0,4.3,15.7,216.0,58.33,35.52
2018,7,18,18,15,480.5,59.5,4.05,15.6,169.5,42.31,31.88
2018,7,18,18,30,410.0,52.0,3.8,15.5,123.0,39.01,28.59
2018,7,18,18,45,297.0,41.0,3.55,15.35,84.0,31.3,21.13
2018,7,18,19,0,184.0,30.0,3.3,15.2,45.0,23.53,10.72
2018,7,18,19,15,95.5,16.5,3.0,15.2,24.0,16.22,0.0
2018,7,18,19,30,7.0,3.0,2.7,15.2,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.45,15.25,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.5,0.5,3.35,14.65,0.5,0.0,0.0
2018,7,19,5,0,9.0,1.0,3.6,14.8,1.0,0.0,0.0
2018,7,19,5,15,9.0,3.5,3.65,15.0,4.0,5.76,0.0
2018,7,19,5,30,9.0,6.0,3.7,15.2,7.0,9.04,0.0
2018,7,19,5,45,4.5,12.0,3.75,15.4,12.5,13.25,5.0
2018,7,19,6,0,0.0,18.0,3.8,15.6,18.0,17.36,8.86
2018,7,19,6,15,0.0,26.0,3.55,15.75,26.0,25.09,15.58
2018,7,19,6,30,0.0,34.0,3.3,15.9,34.0,32.82,22.26
2018,7,19,6,45,0.0,48.5,3.05,16.1,48.5,46.85,34.17
2018,7,19,7,0,0.0,63.0,2.8,16.3,63.0,60.89,45.94
2018,7,19,7,15,0.0,88.5,2.55,16.45,88.5,86.29,67.03
2018,7,19,7,30,0.0,114.0,2.3,16.6,114.0,112.13,88.13
2018,7,19,7,45,0.5,134.0,2.05,16.8,134.5,132.6,104.48
2018,7,19,8,0,1.0,154.0,1.8,17.0,155.0,153.06,120.56
2018,7,19,8,15,3.0,168.0,1.6,17.25,170.0,168.45,132.37
2018,7,19,8,30,5.0,182.0,1.4,17.5,185.0,183.95,144.1
2018,7,19,8,45,8.0,201.5,1.25,17.7,207.0,206.03,160.94
2018,7,19,9,0,11.0,221.0,1.1,17.9,229.0,228.2,177.56
2018,7,19,9,15,13.5,238.0,1.15,18.2,248.0,247.44,191.84
2018,7,19,9,30,16.0,255.0,1.2,18.5,267.0,266.7,206.02
2018,7,19,9,45,20.0,281.0,1.2,18.75,297.0,296.51,228.07
2018,7,19,10,0,24.0,307.0,1.2,19.0,327.0,326.28,249.76
2018,7,19,10,15,31.0,332.5,1.35,19.2,359.0,366.22,279.24
2018,7,19,10,30,38.0,358.0,1.5,19.4,391.0,398.17,302.54
2018,7,19,10,45,40.0,373.0,1.7,19.6,409.0,414.15,314.05
2018,7,19,11,0,42.0,388.0,1.9,19.8,427.0,429.83,325.4
2018,7,19,11,15,45.0,400.0,2.2,19.8,442.0,443.08,335.54
2018,7,19,11,30,48.0,412.0,2.5,19.8,457.0,455.99,345.42
2018,7,19,11,45,47.5,415.0,2.8,19.85,460.0,456.15,345.84
2018,7,19,12,0,47.0,418.0,3.1,19.9,463.0,456.1,346.15
2018,7,19,12,15,50.0,421.5,3.35,19.8,469.5,459.59,349.3
2018,7,19,12,30,53.0,425.0,3.6,19.7,476.0,462.74,352.21
2018,7,19,12,45,55.0,424.5,3.9,19.6,477.0,460.8,351.45
2018,7,19,13,0,57.0,424.0,4.2,19.5,478.0,458.61,350.51
2018,7,19,13,15,61.5,421.0,4.4,19.25,478.5,455.9,349.5
2018,7,19,13,30,66.0,418.0,4.6,19.0,479.0,452.8,348.22
2018,7,19,13,45,83.0,418.0,4.8,18.8,492.5,461.86,356.35
2018,7,19,14,0,100.0,418.0,5.0,18.6,506.0,469.54,363.39
2018,7,19,14,15,348.5,316.5,4.95,18.45,609.5,541.14,424.5
2018,7,19,14,30,597.0,215.0,4.9,18.3,713.0,599.99,473.71
2018,7,19,14,45,709.0,169.0,4.8,18.1,736.5,603.5,477.25
2018,7,19,15,0,821.0,123.0,4.7,17.9,760.0,599.15,474.11
2018,7,19,15,15,808.5,120.5,4.7,17.9,721.0,553.1,437.13
2018,7,19,15,30,796.0,118.0,4.7,17.9,682.0,507.03,399.47
2018,7,19,15,45,777.5,116.5,4.45,17.6,638.0,459.29,359.59
2018,7,19,16,0,759.0,115.0,4.2,17.3,594.0,412.5,319.68
2018,7,19,16,15,735.0,112.5,4.05,17.15,546.5,363.98,277.81
2018,7,19,16,30,711.0,110.0,3.9,17.0,499.0,313.87,234.15
2018,7,19,16,45,666.5,109.5,3.75,16.9,446.5,265.33,191.99
2018,7,19,17,0,622.0,109.0,3.6,16.8,394.0,221.12,153.89
2018,7,19,17,15,584.0,102.5,3.55,16.6,344.5,177.27,117.2
2018,7,19,17,30,546.0,96.0,3.5,16.4,295.0,137.4,86.05
2018,7,19,17,45,508.0,87.0,3.45,16.25,249.5,99.39,60.15
2018,7,19,18,0,470.0,78.0,3.4,16.1,204.0,65.53,43.28
2018,7,19,18,15,394.5,68.0,3.3,16.0,158.5,49.61,38.24
2018,7,19,18,30,319.0,58.0,3.2,15.9,113.0,43.53,32.46
2018,7,19,18,45,240.5,44.0,3.15,15.8,78.0,33.81,23.18
2018,7,19,19,0,162.0,30.0,3.1,15.7,43.0,23.57,10.26
2018,7,19,19,15,92.0,17.5,3.0,15.7,24.0,17.2,0.0
2018,7,19,19,30,22.0,5.0,2.9,15.7,5.0,0.0,0.0
2018,7,19,19,45,11.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.8,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,7,20,5,15,16.0,8.0,2.8,15.15,9.0,11.96,0.0
2018,7,20,5,30,23.0,13.0,3.0,15.4,15.0,21.63,4.58
2018,7,20,5,45,94.5,34.0,3.15,15.65,48.5,79.69,56.89
2018,7,20,6,0,166.0,55.0,3.3,15.9,82.0,137.2,106.47
2018,7,20,6,15,136.0,53.0,3.3,16.1,80.0,125.89,99.77
2018,7,20,6,30,106.0,51.0,3.3,16.3,78.0,113.19,90.51
2018,7,20,6,45,53.0,68.0,3.35,16.55,81.5,102.54,81.6
2018,7,20,7,0,0.0,85.0,3.4,16.8,85.0,83.27,64.56
2018,7,20,7,15,11.0,116.5,3.3,17.05,121.5,122.55,97.23
2018,7,20,7,30,22.0,148.0,3.2,17.3,158.0,162.76,130.07
2018,7,20,7,45,44.5,177.0,3.05,17.55,200.0,215.91,173.07
2018,7,20,8,0,67.0,206.0,2.9,17.8,242.0,264.67,211.72
2018,7,20,8,15,58.0,224.5,2.9,18.1,258.0,278.55,221.36
2018,7,20,8,30,49.0,243.0,2.9,18.4,274.0,291.63,230.31
2018,7,20,8,45,58.5,270.5,2.85,18.65,310.0,329.26,258.8
2018,7,20,9,0,68.0,298.0,2.8,18.9,346.0,367.06,286.9
2018,7,20,9,15,120.5,328.5,2.75,19.1,419.0,455.18,353.85
2018,7,20,9,30,173.0,359.0,2.7,19.3,492.0,536.04,413.55
2018,7,20,9,45,206.0,373.0,2.7,19.5,538.5,582.28,446.62
2018,7,20,10,0,239.0,387.0,2.7,19.7,585.0,637.14,485.43
2018,7,20,10,15,244.5,393.5,2.7,19.8,602.5,649.2,492.94
2018,7,20,10,30,250.0,400.0,2.7,19.9,620.0,660.43,500.17
2018,7,20,10,45,385.5,343.0,2.7,20.0,691.5,737.06,558.13
2018,7,20,11,0,521.0,286.0,2.7,20.1,763.0,807.58,610.32
2018,7,20,11,15,680.5,209.5,2.75,20.15,843.5,881.87,663.71
2018,7,20,11,30,840.0,133.0,2.8,20.2,924.0,944.97,705.55
2018,7,20,11,45,841.0,134.0,2.8,20.2,931.5,939.06,700.73
2018,7,20,12,0,842.0,135.0,2.8,20.2,939.0,930.46,694.84
2018,7,20,12,15,752.0,187.5,2.9,20.15,905.5,888.38,667.29
2018,7,20,12,30,662.0,240.0,3.0,20.1,872.0,843.97,638.07
2018,7,20,12,45,462.0,346.5,3.05,20.1,786.0,751.99,568.49
2018,7,20,13,0,262.0,453.0,3.1,20.1,700.0,664.55,500.93
2018,7,20,13,15,232.5,451.0,3.15,20.0,668.0,627.87,475.04
2018,7,20,13,30,203.0,449.0,3.2,19.9,636.0,592.11,449.26
2018,7,20,13,45,223.0,425.5,3.25,19.8,626.0,576.65,439.51
2018,7,20,14,0,243.0,402.0,3.3,19.7,616.0,557.22,426.64
2018,7,20,14,15,417.5,306.5,3.35,19.6,660.5,580.9,449.2
2018,7,20,14,30,592.0,211.0,3.4,19.5,705.0,592.29,461.59
2018,7,20,14,45,695.5,163.0,3.4,19.4,719.5,588.67,460.08
2018,7,20,15,0,799.0,115.0,3.4,19.3,734.0,580.58,454.33
2018,7,20,15,15,786.5,113.0,3.4,19.3,696.0,533.21,417.0
2018,7,20,15,30,774.0,111.0,3.4,19.3,658.0,488.58,381.0
2018,7,20,15,45,757.0,109.0,3.4,19.0,615.5,442.1,343.12
2018,7,20,16,0,740.0,107.0,3.4,18.7,573.0,396.44,304.91
2018,7,20,16,15,718.0,104.0,3.35,18.55,527.0,349.09,264.4
2018,7,20,16,30,696.0,101.0,3.3,18.4,481.0,300.33,222.15
2018,7,20,16,45,667.0,97.5,3.25,18.2,433.0,254.07,181.76
2018,7,20,17,0,638.0,94.0,3.2,18.0,385.0,210.56,143.89
2018,7,20,17,15,601.5,89.0,3.15,17.85,337.0,167.44,107.78
2018,7,20,17,30,565.0,84.0,3.1,17.7,289.0,128.12,77.18
2018,7,20,17,45,515.0,77.5,3.1,17.5,242.0,90.52,52.47
2018,7,20,18,0,465.0,71.0,3.1,17.3,195.0,58.22,37.62
2018,7,20,18,15,399.5,61.5,3.05,17.15,152.0,44.32,33.41
2018,7,20,18,30,334.0,52.0,3.0,17.0,109.0,38.78,28.16
2018,7,20,18,45,247.0,40.0,2.95,16.85,74.5,30.57,20.28
2018,7,20,19,0,160.0,28.0,2.9,16.7,40.0,21.93,8.59
2018,7,20,19,15,91.0,16.0,2.75,16.75,22.0,15.73,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.8,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
