Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,24.75,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,57.36,17.94
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,106.15,76.32
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,150.34,115.95
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,131.11,103.33
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,108.14,85.61
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,128.66,102.83
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,151.86,121.44
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,202.71,163.06
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,255.65,205.47
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,277.74,221.85
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,299.05,237.41
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,317.03,250.21
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,334.42,262.41
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,353.05,275.5
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,371.19,288.1
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,408.35,315.48
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,445.65,342.55
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,492.08,376.14
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,529.64,402.94
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,546.32,414.12
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,562.42,425.01
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,492.02,373.35
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,415.54,316.9
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,446.39,340.43
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,470.29,358.28
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,528.19,399.74
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,584.46,439.29
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,613.76,462.42
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,642.45,485.06
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,647.97,490.19
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,651.49,494.01
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,602.68,457.99
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,555.72,423.29
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,576.94,442.98
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,591.52,456.98
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,633.42,491.21
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,665.6,516.96
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,624.32,485.68
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,582.13,453.49
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,527.24,410.7
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,477.54,370.99
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,432.03,334.17
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,386.98,296.7
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,345.66,260.77
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,302.9,222.64
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,255.89,181.3
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,210.93,141.81
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,164.24,102.54
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,123.8,71.01
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,84.06,45.0
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,48.93,29.65
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,36.49,26.5
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,32.84,22.95
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,27.05,17.23
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,20.31,6.96
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,15.24,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,46.7,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,105.21,30.23
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,168.77,121.6
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,236.04,182.05
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,203.94,162.1
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,154.3,124.07
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,159.17,128.46
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,156.61,125.44
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,194.04,155.96
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,232.29,186.5
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,293.65,235.69
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,350.52,280.44
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,391.96,311.76
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,433.99,343.11
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,453.5,355.67
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,471.13,366.77
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,481.47,373.14
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,490.58,378.63
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,511.92,393.42
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,532.63,407.62
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,541.07,413.08
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,548.83,418.15
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,569.07,433.67
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,589.13,448.96
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,603.66,459.43
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,617.32,469.34
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,696.52,529.73
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,771.49,585.65
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,826.02,629.27
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,873.31,664.4
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,873.72,665.02
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,872.78,665.14
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,845.46,646.65
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,815.94,626.71
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,783.56,604.77
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,749.3,581.32
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,712.24,555.65
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,673.71,528.53
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,631.25,496.29
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,587.85,462.6
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,542.68,426.54
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,497.24,389.4
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,449.7,349.88
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,402.53,309.7
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,350.32,264.79
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,303.32,223.14
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,255.72,180.77
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,210.28,140.49
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,164.95,102.04
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,122.96,69.23
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,80.03,41.09
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,44.81,26.76
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,34.05,24.34
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,31.16,21.47
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,26.24,16.48
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,21.04,6.7
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,15.73,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,26.79,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,73.91,14.48
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,127.65,91.28
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,183.95,142.35
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,146.35,116.22
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,95.31,75.65
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,77.44,60.76
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,48.3,35.25
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,60.89,45.71
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,73.49,56.02
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,84.24,64.67
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,95.14,73.34
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,114.58,88.88
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,134.03,104.23
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,152.79,118.89
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,171.57,133.43
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,216.75,168.93
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,262.28,204.07
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,342.35,265.5
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,415.81,320.46
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,446.99,342.99
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,477.86,365.32
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,459.12,350.47
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,440.24,335.75
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,436.65,332.78
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,432.88,329.65
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,453.36,344.87
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,473.27,359.54
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,484.16,367.98
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,494.47,376.07
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,492.44,374.97
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,490.08,373.71
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,454.91,347.9
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,420.59,322.65
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,466.64,362.57
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,504.75,395.51
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,602.43,474.86
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,683.58,539.08
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,641.39,506.46
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,598.21,472.89
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,541.98,427.85
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,484.89,381.5
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,430.0,336.63
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,375.7,291.44
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,296.04,227.76
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,239.56,184.69
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,206.21,158.78
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,174.75,135.3
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,139.62,106.26
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,104.31,77.13
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,72.1,52.52
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,43.27,30.57
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,37.09,27.09
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,33.41,23.48
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,24.42,14.95
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,17.25,3.8
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,11.8,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,7.01,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,13.81,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,37.06,23.39
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,59.93,43.72
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,78.76,60.31
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,98.36,77.36
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,122.99,98.56
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,144.31,116.89
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,194.87,158.56
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,245.91,199.72
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,202.65,163.28
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,164.77,131.0
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,159.86,126.18
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,159.03,124.58
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,172.23,134.77
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,185.46,144.9
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,192.64,150.22
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,199.86,155.59
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,213.1,165.7
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,226.34,175.76
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,253.48,196.66
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,280.56,217.31
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,311.0,240.45
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,341.26,263.28
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,379.89,292.41
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,412.1,316.47
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,428.33,328.5
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,444.11,340.23
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,441.49,338.08
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,438.72,335.93
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,446.37,341.98
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,453.49,347.63
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,449.99,345.23
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,446.17,342.66
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,497.22,385.66
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,539.97,421.29
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,620.27,486.76
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,684.56,537.9
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,642.41,505.3
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,599.22,471.72
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,553.01,434.75
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,506.49,396.66
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,457.86,356.31
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,409.57,315.15
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,356.05,268.96
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,307.79,226.08
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,258.69,182.34
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,211.75,140.75
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,165.83,101.88
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,123.28,68.95
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,79.23,41.35
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,45.26,34.38
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,35.11,25.27
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,29.57,20.07
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,25.07,15.38
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,20.33,4.45
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,14.74,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,31.35,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,83.84,0.87
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,153.6,108.94
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,228.0,176.2
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,188.61,150.39
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,132.28,106.56
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,107.1,85.82
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,65.74,49.87
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,81.25,62.72
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,96.74,75.34
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,97.9,75.98
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,99.17,76.72
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,118.52,92.22
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,137.89,107.55
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,168.58,131.9
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,199.4,156.03
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,228.03,178.26
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,256.75,200.33
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,298.39,232.3
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,348.18,270.01
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,359.04,277.68
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,369.73,285.36
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,381.22,293.71
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,392.47,301.91
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,422.31,324.39
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,451.63,346.32
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,478.22,366.29
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,504.07,385.76
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,506.89,388.1
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,509.27,390.26
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,506.94,388.89
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,504.23,387.28
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,491.11,377.97
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,477.91,368.6
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,500.67,390.59
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,516.45,406.66
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,596.73,472.74
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,662.79,525.8
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,564.62,448.7
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,480.43,381.71
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,363.9,287.92
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,271.84,213.43
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,272.33,214.7
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,270.29,212.79
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,214.37,168.54
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,174.24,137.72
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,141.69,110.53
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,106.45,80.27
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,97.08,71.56
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,81.29,57.83
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,44.2,29.93
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,7.71,1.21
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,6.26,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,4.82,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,4.37,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,3.52,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,2.95,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,24.81,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,66.61,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,132.25,92.81
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,199.34,153.83
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,161.62,128.46
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,113.4,90.89
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,83.28,65.92
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,35.72,24.65
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,47.82,34.79
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,59.92,44.8
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,66.71,50.25
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,73.5,55.66
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,87.08,66.62
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,100.94,77.69
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,112.32,86.63
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,123.69,95.51
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,138.42,107.08
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,153.18,118.59
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,186.2,144.6
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,219.32,170.34
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,231.57,179.6
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,243.76,188.85
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,244.01,188.81
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,244.23,188.82
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,250.81,193.88
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,257.32,198.89
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,269.11,207.94
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,280.75,216.88
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,287.85,222.42
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,294.82,227.89
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,367.01,283.92
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,435.64,336.31
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,397.78,307.67
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,360.78,279.79
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,401.97,316.39
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,435.43,346.09
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,568.93,453.13
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,685.18,542.69
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,642.18,508.9
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,598.21,474.41
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,551.48,436.71
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,504.56,397.98
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,455.88,357.14
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,403.55,312.5
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,345.16,262.9
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,289.98,215.88
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,243.28,175.07
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,200.24,137.84
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,159.15,102.56
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,119.25,70.94
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,80.78,46.2
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,45.78,35.06
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,39.34,29.15
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,34.48,24.43
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,27.82,17.62
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,20.68,1.86
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,14.74,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,23.59,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,63.26,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,119.34,82.83
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,173.91,134.15
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,137.7,109.19
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,88.55,70.03
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,69.38,54.06
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,40.56,28.8
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,52.66,38.94
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,64.77,48.95
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,71.55,54.42
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,78.35,59.84
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,92.04,70.91
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,105.93,82.03
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,118.31,91.85
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,130.68,101.59
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,137.49,106.81
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,144.31,112.04
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,164.46,127.99
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,184.63,143.85
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,196.37,152.97
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,208.08,162.07
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,215.81,167.97
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,223.49,173.84
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,234.07,181.97
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,244.55,190.03
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,271.03,210.64
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,297.27,230.94
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,307.69,238.95
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,317.94,246.87
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,335.54,260.55
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,353.04,274.12
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,354.5,275.41
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,355.75,276.62
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,418.47,330.05
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,472.29,375.3
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,593.79,473.38
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,697.51,554.12
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,654.55,520.01
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,610.54,485.06
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,562.44,446.11
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,514.03,405.98
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,464.15,363.99
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,414.74,321.34
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,360.45,273.93
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,311.51,229.99
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,261.29,184.92
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,213.42,142.33
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,166.06,102.42
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,119.04,66.31
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,75.8,40.46
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,40.24,30.2
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,36.38,26.56
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,32.76,22.93
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,24.53,14.79
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,15.58,0.0
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,9.83,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.97,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.85,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,7.71,0.28
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,11.57,3.95
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,16.39,8.2
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,21.22,12.43
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,36.69,25.64
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,52.17,38.75
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,66.22,50.49
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,80.44,62.22
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,88.81,68.94
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,97.18,75.59
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,111.6,87.15
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,126.0,98.58
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,145.25,113.86
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,164.53,129.0
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,179.16,140.35
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,193.83,151.68
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,223.53,174.8
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,253.24,197.65
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,281.87,219.48
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,310.41,241.07
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,319.91,247.91
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,329.3,254.74
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,381.06,295.1
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,431.6,333.86
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,468.97,362.63
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,505.15,390.34
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,486.49,375.28
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,468.06,360.63
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,447.68,344.67
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,430.2,330.85
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,407.59,314.09
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,385.38,297.57
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,433.61,338.82
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,472.06,371.69
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,584.59,461.75
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,680.88,536.17
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,639.4,504.1
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,596.54,470.93
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,549.83,433.5
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,503.15,395.23
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,447.64,349.54
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,391.63,302.74
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,334.15,254.58
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,283.27,211.71
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,223.62,165.46
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,183.92,137.7
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,156.31,114.16
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,127.72,90.89
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,96.18,66.89
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,56.81,44.77
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,48.74,37.37
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,40.19,29.32
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,29.04,18.37
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,17.31,0.0
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,10.81,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,10.72,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,27.74,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,41.74,25.53
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,55.47,39.89
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,66.7,50.42
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,76.93,59.52
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,98.82,78.17
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,120.86,96.63
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,161.15,130.15
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,197.3,159.77
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,231.02,186.87
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,265.25,213.99
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,306.01,246.14
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,347.54,278.41
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,349.08,278.08
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,349.45,276.94
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,382.8,302.25
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,416.17,327.19
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,444.32,347.9
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,472.28,368.31
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,490.85,381.61
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,509.06,394.65
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,510.14,394.57
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,510.76,394.28
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,509.16,392.76
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,507.27,391.08
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,482.68,372.3
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,458.28,353.71
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,485.7,374.93
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,512.06,395.04
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,467.93,361.98
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,424.61,329.51
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,437.0,339.04
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,448.8,347.95
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,389.29,302.9
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,331.24,258.59
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,334.54,261.54
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,337.44,264.01
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,311.01,243.8
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,285.11,223.95
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,288.26,227.25
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,284.57,224.75
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,295.14,233.2
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,300.45,236.72
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,252.08,197.37
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,207.47,160.2
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,205.68,152.61
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,192.39,133.67
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,151.78,101.78
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,117.12,77.33
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,79.93,53.07
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,50.69,39.52
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,45.2,34.37
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,42.14,31.06
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,29.3,18.49
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,16.06,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,25.33,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,67.29,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,131.24,88.36
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,195.22,150.17
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,156.21,124.08
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,109.37,87.51
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,89.59,71.25
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,57.01,42.82
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,74.15,57.16
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,91.7,71.61
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,110.26,86.71
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,128.79,101.59
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,147.54,116.51
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,166.31,131.3
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,183.26,144.52
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,200.3,157.72
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,223.47,175.73
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,246.69,193.6
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,275.91,216.08
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,305.11,238.33
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,335.6,261.35
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,358.53,278.46
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,362.91,281.38
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,367.15,284.3
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,359.74,278.4
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,347.61,269.0
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,398.31,307.78
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,443.4,341.75
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,445.5,343.18
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,447.32,344.62
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,426.49,328.86
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,406.05,313.45
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,394.67,305.12
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,383.33,296.8
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,441.48,345.84
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,487.57,384.47
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,505.49,398.6
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,519.06,409.24
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,520.07,411.02
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,512.03,405.21
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,507.25,400.88
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,494.49,388.91
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,444.93,347.64
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,396.79,306.64
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,343.98,261.17
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,296.73,219.57
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,248.69,177.66
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,204.65,139.78
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,160.89,104.18
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,122.08,75.79
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,85.42,54.46
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,58.65,46.55
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,49.76,38.34
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,40.37,29.47
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,27.94,17.15
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,16.05,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,9.34,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
