Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.75,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.7,14.8,25.0,64.98,0.0
2018,9,9,6,15,294.5,30.0,3.7,15.05,62.0,151.13,96.27
2018,9,9,6,30,430.0,41.0,3.7,15.3,99.0,230.61,176.9
2018,9,9,6,45,414.0,51.5,3.65,15.55,127.5,255.44,203.83
2018,9,9,7,0,398.0,62.0,3.6,15.8,156.0,278.13,226.55
2018,9,9,7,15,300.5,94.5,3.45,16.05,175.5,278.67,228.62
2018,9,9,7,30,203.0,127.0,3.3,16.3,195.0,264.65,216.93
2018,9,9,7,45,262.0,142.5,3.15,16.55,245.5,324.07,265.8
2018,9,9,8,0,321.0,158.0,3.0,16.8,296.0,387.41,316.45
2018,9,9,8,15,306.0,182.0,2.95,17.05,326.0,413.76,335.7
2018,9,9,8,30,291.0,206.0,2.9,17.3,356.0,437.95,352.89
2018,9,9,8,45,318.5,222.0,2.8,17.5,400.0,482.51,386.29
2018,9,9,9,0,346.0,238.0,2.7,17.7,444.0,527.52,419.25
2018,9,9,9,15,507.0,203.5,2.8,17.95,529.0,631.48,499.46
2018,9,9,9,30,668.0,169.0,2.9,18.2,614.0,736.79,578.19
2018,9,9,9,45,799.5,127.5,2.95,18.45,688.0,807.81,626.9
2018,9,9,10,0,931.0,86.0,3.0,18.7,762.0,878.79,674.74
2018,9,9,10,15,937.0,87.0,3.05,18.85,790.5,893.62,683.3
2018,9,9,10,30,943.0,88.0,3.1,19.0,819.0,905.35,690.28
2018,9,9,10,45,946.0,89.5,3.2,19.2,840.0,911.82,693.99
2018,9,9,11,0,949.0,91.0,3.3,19.4,861.0,915.01,695.6
2018,9,9,11,15,952.0,91.5,3.4,19.5,875.0,913.85,694.64
2018,9,9,11,30,955.0,92.0,3.5,19.6,889.0,909.39,691.54
2018,9,9,11,45,955.5,92.5,3.6,19.75,894.5,899.52,684.71
2018,9,9,12,0,956.0,93.0,3.7,19.9,900.0,886.43,675.76
2018,9,9,12,15,955.0,93.5,3.95,19.9,898.0,868.96,664.98
2018,9,9,12,30,954.0,94.0,4.2,19.9,896.0,848.45,651.98
2018,9,9,12,45,951.5,93.5,4.45,19.9,885.5,822.87,635.48
2018,9,9,13,0,949.0,93.0,4.7,19.9,875.0,794.54,617.19
2018,9,9,13,15,944.5,92.5,4.9,19.85,856.5,762.17,595.51
2018,9,9,13,30,940.0,92.0,5.1,19.8,838.0,727.45,571.81
2018,9,9,13,45,933.0,91.5,5.35,19.7,812.0,688.92,543.86
2018,9,9,14,0,926.0,91.0,5.6,19.6,786.0,648.54,513.11
2018,9,9,14,15,917.5,89.5,5.7,19.5,753.0,604.74,478.48
2018,9,9,14,30,909.0,88.0,5.8,19.4,720.0,559.62,441.93
2018,9,9,14,45,897.0,86.0,5.9,19.3,681.0,511.26,401.88
2018,9,9,15,0,885.0,84.0,6.0,19.2,642.0,462.32,360.3
2018,9,9,15,15,869.0,82.0,6.0,19.2,597.5,411.49,315.95
2018,9,9,15,30,853.0,80.0,6.0,19.2,553.0,360.9,270.89
2018,9,9,15,45,832.5,77.0,6.05,18.9,504.5,304.57,221.01
2018,9,9,16,0,812.0,74.0,6.1,18.6,456.0,253.41,174.99
2018,9,9,16,15,785.5,70.5,6.05,18.35,405.5,202.2,129.89
2018,9,9,16,30,759.0,67.0,6.0,18.1,355.0,153.32,89.27
2018,9,9,16,45,719.5,62.0,5.95,17.85,302.0,104.66,54.56
2018,9,9,17,0,680.0,57.0,5.9,17.6,249.0,60.15,32.27
2018,9,9,17,15,613.5,51.5,5.8,17.3,197.5,34.84,25.11
2018,9,9,17,30,547.0,46.0,5.7,17.0,146.0,32.96,23.19
2018,9,9,17,45,434.5,38.0,5.55,16.65,101.0,28.77,18.96
2018,9,9,18,0,322.0,30.0,5.4,16.3,56.0,24.51,11.75
2018,9,9,18,15,189.0,18.5,5.3,16.1,31.0,18.18,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.9,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.75,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.5,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.7,24.0,68.83,0.0
2018,9,10,6,15,313.5,27.5,4.1,14.95,60.5,153.67,94.65
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,232.93,178.19
2018,9,10,6,45,513.0,45.5,4.1,15.45,143.0,290.31,231.46
2018,9,10,7,0,576.0,54.0,4.1,15.7,189.0,352.82,287.09
2018,9,10,7,15,571.0,68.0,4.0,15.9,229.5,390.97,321.19
2018,9,10,7,30,566.0,82.0,3.9,16.1,270.0,427.37,352.1
2018,9,10,7,45,654.5,81.0,3.75,16.35,333.0,501.12,411.94
2018,9,10,8,0,743.0,80.0,3.6,16.6,396.0,577.69,472.07
2018,9,10,8,15,782.0,80.0,3.5,16.9,449.0,629.05,510.75
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,680.78,547.36
2018,9,10,8,45,836.5,84.0,3.3,17.45,547.5,719.83,573.53
2018,9,10,9,0,852.0,88.0,3.2,17.7,593.0,752.9,594.92
2018,9,10,9,15,869.0,88.5,3.15,18.0,635.0,785.65,615.94
2018,9,10,9,30,886.0,89.0,3.1,18.3,677.0,816.41,635.29
2018,9,10,9,45,901.0,88.5,3.1,18.55,714.0,842.2,651.38
2018,9,10,10,0,916.0,88.0,3.1,18.8,751.0,865.49,665.69
2018,9,10,10,15,921.5,89.5,3.15,19.05,779.0,880.17,674.35
2018,9,10,10,30,927.0,91.0,3.2,19.3,807.0,891.78,681.02
2018,9,10,10,45,931.0,92.5,3.25,19.55,828.0,898.93,684.75
2018,9,10,11,0,935.0,94.0,3.3,19.8,849.0,902.86,686.42
2018,9,10,11,15,937.5,94.5,3.4,20.0,862.5,901.2,684.83
2018,9,10,11,30,940.0,95.0,3.5,20.2,876.0,896.29,681.16
2018,9,10,11,45,941.0,95.5,3.6,20.4,882.0,886.88,674.5
2018,9,10,12,0,942.0,96.0,3.7,20.6,888.0,874.29,665.75
2018,9,10,12,15,940.0,97.0,3.8,20.7,885.5,856.64,653.82
2018,9,10,12,30,938.0,98.0,3.9,20.8,883.0,836.02,639.86
2018,9,10,12,45,933.5,98.5,4.05,20.85,872.0,810.15,622.53
2018,9,10,13,0,929.0,99.0,4.2,20.9,861.0,781.68,603.26
2018,9,10,13,15,924.5,99.0,4.35,20.9,843.0,750.26,581.84
2018,9,10,13,30,920.0,99.0,4.5,20.9,825.0,716.54,558.89
2018,9,10,13,45,912.5,98.0,4.65,20.85,798.5,677.81,530.21
2018,9,10,14,0,905.0,97.0,4.8,20.8,772.0,637.34,499.46
2018,9,10,14,15,895.0,95.0,5.0,20.6,738.5,592.98,465.38
2018,9,10,14,30,885.0,93.0,5.2,20.4,705.0,547.5,429.36
2018,9,10,14,45,873.0,91.0,5.4,20.25,666.5,500.14,390.69
2018,9,10,15,0,861.0,89.0,5.6,20.1,628.0,452.24,350.43
2018,9,10,15,15,844.0,87.0,5.6,20.1,584.0,398.43,304.1
2018,9,10,15,30,827.0,85.0,5.6,20.1,540.0,348.53,259.89
2018,9,10,15,45,806.0,82.0,5.9,19.55,492.0,297.31,214.74
2018,9,10,16,0,785.0,79.0,6.2,19.0,444.0,247.44,170.34
2018,9,10,16,15,754.5,75.0,6.25,18.6,393.0,196.55,126.13
2018,9,10,16,30,724.0,71.0,6.3,18.2,342.0,148.47,86.84
2018,9,10,16,45,677.0,66.5,6.35,17.8,289.5,98.28,51.65
2018,9,10,17,0,630.0,62.0,6.4,17.4,237.0,56.15,31.79
2018,9,10,17,15,556.0,56.5,6.4,17.0,186.5,39.33,29.07
2018,9,10,17,30,482.0,51.0,6.4,16.6,136.0,37.84,27.44
2018,9,10,17,45,361.0,41.0,6.35,16.2,92.5,32.05,21.68
2018,9,10,18,0,240.0,31.0,6.3,15.8,49.0,24.5,10.38
2018,9,10,18,15,135.5,18.5,6.25,15.7,27.0,18.18,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.6,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.55,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.55,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.7,23.0,60.67,0.0
2018,9,11,6,15,282.5,29.0,6.5,14.9,58.5,142.86,84.44
2018,9,11,6,30,415.0,40.0,6.6,15.1,94.0,221.58,169.71
2018,9,11,6,45,497.5,48.0,6.7,15.3,142.0,285.25,228.55
2018,9,11,7,0,580.0,56.0,6.8,15.5,190.0,355.62,291.51
2018,9,11,7,15,633.5,61.5,6.65,15.7,241.5,414.27,343.39
2018,9,11,7,30,687.0,67.0,6.5,15.9,293.0,476.17,396.22
2018,9,11,7,45,721.0,72.0,6.4,16.1,345.0,526.42,438.08
2018,9,11,8,0,755.0,77.0,6.3,16.3,397.0,579.92,481.18
2018,9,11,8,15,780.0,80.5,6.2,16.5,446.0,626.11,517.31
2018,9,11,8,30,805.0,84.0,6.1,16.7,495.0,671.79,551.13
2018,9,11,8,45,823.0,87.5,6.0,16.9,541.0,711.52,579.3
2018,9,11,9,0,841.0,91.0,5.9,17.1,587.0,749.75,605.9
2018,9,11,9,15,855.5,92.5,5.85,17.3,628.0,776.94,624.05
2018,9,11,9,30,870.0,94.0,5.8,17.5,669.0,806.37,643.8
2018,9,11,9,45,881.0,95.0,5.7,17.7,704.0,830.1,658.95
2018,9,11,10,0,892.0,96.0,5.6,17.9,739.0,851.22,672.14
2018,9,11,10,15,901.5,97.0,5.55,18.0,768.5,868.33,682.91
2018,9,11,10,30,911.0,98.0,5.5,18.1,798.0,882.5,691.61
2018,9,11,10,45,919.5,96.5,5.45,18.2,820.0,890.13,695.69
2018,9,11,11,0,928.0,95.0,5.4,18.3,842.0,894.65,697.67
2018,9,11,11,15,933.0,95.0,5.45,18.35,856.5,894.53,697.18
2018,9,11,11,30,938.0,95.0,5.5,18.4,871.0,891.16,694.52
2018,9,11,11,45,942.5,93.5,5.55,18.4,878.0,882.58,688.39
2018,9,11,12,0,947.0,92.0,5.6,18.4,885.0,870.76,680.05
2018,9,11,12,15,948.5,90.5,5.7,18.4,883.0,853.32,667.98
2018,9,11,12,30,950.0,89.0,5.8,18.4,881.0,832.79,653.72
2018,9,11,12,45,951.0,87.0,5.95,18.4,871.5,808.39,636.84
2018,9,11,13,0,952.0,85.0,6.1,18.4,862.0,781.1,617.74
2018,9,11,13,15,948.5,84.0,6.2,18.35,843.5,748.81,594.75
2018,9,11,13,30,945.0,83.0,6.3,18.3,825.0,714.09,569.8
2018,9,11,13,45,940.0,81.5,6.4,18.25,799.5,675.69,540.29
2018,9,11,14,0,935.0,80.0,6.5,18.2,774.0,635.3,508.17
2018,9,11,14,15,926.5,79.0,6.55,18.1,741.5,591.62,472.71
2018,9,11,14,30,918.0,78.0,6.6,18.0,709.0,546.6,435.35
2018,9,11,14,45,906.0,77.0,6.65,17.95,670.0,498.81,394.79
2018,9,11,15,0,894.0,76.0,6.7,17.9,631.0,450.43,352.74
2018,9,11,15,15,878.5,74.0,6.7,17.9,586.5,399.45,307.57
2018,9,11,15,30,863.0,72.0,6.7,17.9,542.0,348.69,261.7
2018,9,11,15,45,840.5,70.0,6.65,17.65,493.5,296.41,214.41
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,241.29,164.85
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,189.52,119.45
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,140.61,79.5
2018,9,11,16,45,708.5,59.0,6.45,17.0,288.5,93.75,47.77
2018,9,11,17,0,662.0,56.0,6.4,16.9,236.0,51.83,29.98
2018,9,11,17,15,590.0,50.5,6.3,16.65,185.0,34.54,24.88
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,32.68,22.91
2018,9,11,17,45,395.5,37.0,6.15,16.2,91.0,28.5,18.52
2018,9,11,18,0,273.0,29.0,6.1,16.0,48.0,24.32,8.27
2018,9,11,18,15,156.0,17.5,6.05,15.85,26.5,17.2,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,39.5,7.5,5.0,14.95,8.5,0.0,0.0
2018,9,12,6,0,79.0,15.0,5.0,15.1,17.0,37.19,0.0
2018,9,12,6,15,120.0,29.5,5.15,15.25,40.5,83.74,45.41
2018,9,12,6,30,161.0,44.0,5.3,15.4,64.0,121.65,91.52
2018,9,12,6,45,156.5,64.0,5.4,15.6,91.5,149.31,118.04
2018,9,12,7,0,152.0,84.0,5.5,15.8,119.0,175.91,142.33
2018,9,12,7,15,220.5,100.5,5.5,15.95,165.0,234.89,193.11
2018,9,12,7,30,289.0,117.0,5.5,16.1,211.0,299.33,247.72
2018,9,12,7,45,433.0,112.5,5.45,16.25,281.0,397.76,330.05
2018,9,12,8,0,577.0,108.0,5.4,16.4,351.0,502.56,415.72
2018,9,12,8,15,706.5,90.5,5.3,16.65,424.5,588.33,484.42
2018,9,12,8,30,836.0,73.0,5.2,16.9,498.0,674.42,550.19
2018,9,12,8,45,736.0,109.5,5.15,17.2,509.0,672.56,545.94
2018,9,12,9,0,636.0,146.0,5.1,17.5,520.0,655.5,529.59
2018,9,12,9,15,565.0,184.5,5.0,17.7,534.0,651.4,523.02
2018,9,12,9,30,494.0,223.0,4.9,17.9,548.0,645.74,515.0
2018,9,12,9,45,546.5,217.0,4.85,18.1,594.5,688.51,546.84
2018,9,12,10,0,599.0,211.0,4.8,18.3,641.0,733.91,579.86
2018,9,12,10,15,540.0,245.0,4.85,18.4,644.0,721.2,567.66
2018,9,12,10,30,481.0,279.0,4.9,18.5,647.0,707.63,555.08
2018,9,12,10,45,531.0,268.5,4.95,18.6,685.5,738.2,578.26
2018,9,12,11,0,581.0,258.0,5.0,18.7,724.0,767.11,599.86
2018,9,12,11,15,583.0,264.5,5.1,18.75,738.5,770.46,601.87
2018,9,12,11,30,585.0,271.0,5.2,18.8,753.0,771.59,602.43
2018,9,12,11,45,569.5,278.5,5.25,18.8,750.5,756.97,591.14
2018,9,12,12,0,554.0,286.0,5.3,18.8,748.0,740.61,578.65
2018,9,12,12,15,608.0,260.0,5.4,18.8,765.5,746.1,584.38
2018,9,12,12,30,662.0,234.0,5.5,18.8,783.0,747.51,586.9
2018,9,12,12,45,711.5,207.0,5.6,18.75,790.5,740.35,583.08
2018,9,12,13,0,761.0,180.0,5.7,18.7,798.0,728.87,575.87
2018,9,12,13,15,772.0,167.5,5.75,18.65,782.5,700.57,554.86
2018,9,12,13,30,783.0,155.0,5.8,18.6,767.0,669.2,531.23
2018,9,12,13,45,675.5,193.0,5.85,18.6,708.5,606.09,480.92
2018,9,12,14,0,568.0,231.0,5.9,18.6,650.0,549.84,435.54
2018,9,12,14,15,473.0,252.5,5.95,18.45,591.0,491.45,388.93
2018,9,12,14,30,378.0,274.0,6.0,18.3,532.0,442.02,349.09
2018,9,12,14,45,340.0,264.0,6.0,18.15,486.0,396.14,312.44
2018,9,12,15,0,302.0,254.0,6.0,18.0,440.0,353.14,277.8
2018,9,12,15,15,280.0,235.0,6.0,18.0,397.5,311.56,243.86
2018,9,12,15,30,258.0,216.0,6.0,18.0,355.0,271.92,211.25
2018,9,12,15,45,229.5,201.5,6.15,17.45,317.0,236.3,182.4
2018,9,12,16,0,201.0,187.0,6.3,16.9,279.0,207.77,159.42
2018,9,12,16,15,211.5,162.5,6.25,16.7,249.0,171.96,129.03
2018,9,12,16,30,222.0,138.0,6.2,16.5,219.0,139.64,102.04
2018,9,12,16,45,217.5,117.5,6.2,16.25,186.5,108.55,78.4
2018,9,12,17,0,213.0,97.0,6.2,16.0,154.0,78.14,58.63
2018,9,12,17,15,171.5,78.5,6.05,15.85,118.0,61.78,48.94
2018,9,12,17,30,130.0,60.0,5.9,15.7,82.0,48.14,36.41
2018,9,12,17,45,80.5,41.0,5.8,15.55,53.0,35.42,24.24
2018,9,12,18,0,31.0,22.0,5.7,15.4,24.0,19.6,3.27
2018,9,12,18,15,15.5,11.0,5.55,15.4,12.0,10.81,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,22.08,0.0
2018,9,13,6,15,172.5,25.5,4.0,15.4,45.0,100.18,51.29
2018,9,13,6,30,305.0,40.0,4.2,15.6,78.0,177.82,134.25
2018,9,13,6,45,440.5,45.5,4.45,15.85,129.5,255.68,202.86
2018,9,13,7,0,576.0,51.0,4.7,16.1,181.0,344.82,280.07
2018,9,13,7,15,501.0,67.5,4.75,16.25,201.5,349.98,287.87
2018,9,13,7,30,426.0,84.0,4.8,16.4,222.0,343.66,284.41
2018,9,13,7,45,352.0,120.5,4.85,16.6,247.5,357.68,295.37
2018,9,13,8,0,278.0,157.0,4.9,16.8,273.0,355.92,292.57
2018,9,13,8,15,476.5,133.0,4.85,17.0,361.5,477.18,392.31
2018,9,13,8,30,675.0,109.0,4.8,17.2,450.0,607.0,495.56
2018,9,13,8,45,765.0,92.0,4.8,17.4,512.5,669.57,542.36
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,732.94,587.99
2018,9,13,9,15,867.0,78.0,4.7,17.8,615.5,764.49,608.68
2018,9,13,9,30,879.0,81.0,4.6,18.0,656.0,793.77,627.61
2018,9,13,9,45,886.0,84.0,4.5,18.15,690.5,816.52,641.73
2018,9,13,10,0,893.0,87.0,4.4,18.3,725.0,836.5,653.79
2018,9,13,10,15,901.0,88.5,4.35,18.4,754.0,852.78,663.67
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,866.1,671.6
2018,9,13,10,45,914.5,90.5,4.25,18.65,804.0,873.16,675.12
2018,9,13,11,0,920.0,91.0,4.2,18.8,825.0,877.07,676.57
2018,9,13,11,15,923.5,91.0,4.2,18.85,838.5,875.56,674.84
2018,9,13,11,30,927.0,91.0,4.2,18.9,852.0,870.85,671.02
2018,9,13,11,45,929.0,91.0,4.2,18.95,858.0,861.68,664.21
2018,9,13,12,0,931.0,91.0,4.2,19.0,864.0,849.36,655.31
2018,9,13,12,15,933.0,90.5,4.25,19.0,863.0,833.41,644.3
2018,9,13,12,30,935.0,90.0,4.3,19.0,862.0,814.41,631.18
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.0,789.58,614.16
2018,9,13,13,0,938.0,84.0,4.5,19.1,842.0,761.89,595.1
2018,9,13,13,15,833.5,131.5,4.55,19.05,794.0,705.51,554.32
2018,9,13,13,30,729.0,179.0,4.6,19.0,746.0,651.35,511.87
2018,9,13,13,45,776.5,151.5,4.7,18.95,737.0,629.06,495.85
2018,9,13,14,0,824.0,124.0,4.8,18.9,728.0,600.39,474.17
2018,9,13,14,15,864.5,101.0,4.85,18.85,710.0,569.28,449.42
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,531.32,418.4
2018,9,13,14,45,887.5,78.5,4.95,18.7,651.5,482.91,377.97
2018,9,13,15,0,870.0,79.0,5.0,18.6,611.0,434.41,336.47
2018,9,13,15,15,860.5,75.0,5.0,18.6,569.0,385.01,292.99
2018,9,13,15,30,851.0,71.0,5.0,18.6,527.0,335.31,248.33
2018,9,13,15,45,830.0,68.5,5.05,18.35,479.0,283.72,202.08
2018,9,13,16,0,809.0,66.0,5.1,18.1,431.0,229.18,153.52
2018,9,13,16,15,778.0,63.5,5.1,17.9,380.0,178.65,109.88
2018,9,13,16,30,747.0,61.0,5.1,17.7,329.0,130.94,72.01
2018,9,13,16,45,701.5,56.5,5.1,17.5,276.5,83.68,41.61
2018,9,13,17,0,656.0,52.0,5.1,17.3,224.0,41.23,30.84
2018,9,13,17,15,583.5,46.5,5.0,17.0,174.0,31.74,22.34
2018,9,13,17,30,511.0,41.0,4.9,16.7,124.0,29.69,20.19
2018,9,13,17,45,370.0,32.5,4.85,16.4,81.0,24.83,15.09
2018,9,13,18,0,229.0,24.0,4.8,16.1,38.0,19.79,0.0
2018,9,13,18,15,114.5,12.0,4.7,15.9,19.0,11.8,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.65,14.15,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.7,14.3,13.0,28.84,0.0
2018,9,14,6,15,61.5,27.5,2.8,14.55,32.0,56.16,24.44
2018,9,14,6,30,62.0,43.0,2.9,14.8,51.0,77.24,56.35
2018,9,14,6,45,107.0,62.5,3.05,15.05,83.5,120.11,93.95
2018,9,14,7,0,152.0,82.0,3.2,15.3,116.0,172.96,139.57
2018,9,14,7,15,185.0,100.0,3.2,15.45,152.0,215.31,176.1
2018,9,14,7,30,218.0,118.0,3.2,15.6,188.0,260.03,213.86
2018,9,14,7,45,194.0,133.5,3.2,15.8,204.0,270.18,221.97
2018,9,14,8,0,170.0,149.0,3.2,16.0,220.0,270.33,221.54
2018,9,14,8,15,117.0,175.5,3.2,16.2,227.0,269.1,218.8
2018,9,14,8,30,64.0,202.0,3.2,16.4,234.0,256.04,206.21
2018,9,14,8,45,82.5,226.5,3.15,16.65,272.0,296.3,237.97
2018,9,14,9,0,101.0,251.0,3.1,16.9,310.0,337.11,269.53
2018,9,14,9,15,100.0,270.0,3.05,17.05,332.0,357.17,284.05
2018,9,14,9,30,99.0,289.0,3.0,17.2,354.0,376.75,298.13
2018,9,14,9,45,87.5,303.5,3.0,17.4,363.0,382.48,301.18
2018,9,14,10,0,76.0,318.0,3.0,17.6,372.0,387.5,303.75
2018,9,14,10,15,83.0,334.0,2.95,17.8,395.0,408.91,319.35
2018,9,14,10,30,90.0,350.0,2.9,18.0,418.0,429.99,334.53
2018,9,14,10,45,94.0,362.0,2.9,18.2,435.0,443.97,344.32
2018,9,14,11,0,98.0,374.0,2.9,18.4,452.0,457.51,353.79
2018,9,14,11,15,97.5,379.5,2.95,18.6,458.0,460.15,355.17
2018,9,14,11,30,97.0,385.0,3.0,18.8,464.0,462.41,356.36
2018,9,14,11,45,114.0,388.5,3.0,19.0,482.0,480.19,369.56
2018,9,14,12,0,131.0,392.0,3.0,19.2,500.0,492.86,378.89
2018,9,14,12,15,130.5,389.5,3.1,19.25,497.0,484.82,372.94
2018,9,14,12,30,130.0,387.0,3.2,19.3,494.0,476.41,366.82
2018,9,14,12,45,238.0,361.0,3.35,19.35,553.5,526.8,407.35
2018,9,14,13,0,346.0,335.0,3.5,19.4,613.0,570.21,441.79
2018,9,14,13,15,362.5,328.0,3.6,19.4,613.5,561.66,435.6
2018,9,14,13,30,379.0,321.0,3.7,19.4,614.0,551.2,428.1
2018,9,14,13,45,483.5,269.0,3.8,19.35,630.0,550.87,429.81
2018,9,14,14,0,588.0,217.0,3.9,19.3,646.0,543.15,425.13
2018,9,14,14,15,744.5,148.5,4.0,19.25,666.5,539.29,422.82
2018,9,14,14,30,901.0,80.0,4.1,19.2,687.0,526.8,412.17
2018,9,14,14,45,889.0,78.5,4.2,19.1,648.0,479.27,372.66
2018,9,14,15,0,877.0,77.0,4.3,19.0,609.0,431.18,331.81
2018,9,14,15,15,804.5,88.5,4.3,19.0,548.5,368.67,279.2
2018,9,14,15,30,732.0,100.0,4.3,19.0,488.0,315.6,233.77
2018,9,14,15,45,607.5,117.0,4.45,18.75,418.5,256.29,185.51
2018,9,14,16,0,483.0,134.0,4.6,18.5,349.0,212.45,151.19
2018,9,14,16,15,394.0,130.5,4.65,18.25,292.0,167.98,116.97
2018,9,14,16,30,305.0,127.0,4.7,18.0,235.0,137.13,95.96
2018,9,14,16,45,272.5,109.0,4.75,17.75,194.0,102.24,71.66
2018,9,14,17,0,240.0,91.0,4.8,17.5,153.0,70.89,56.84
2018,9,14,17,15,194.5,73.5,4.85,17.2,116.0,58.17,45.41
2018,9,14,17,30,149.0,56.0,4.9,16.9,79.0,45.14,33.46
2018,9,14,17,45,90.5,38.0,4.95,16.6,50.5,31.24,20.12
2018,9,14,18,0,32.0,20.0,5.0,16.3,22.0,17.8,0.0
2018,9,14,18,15,16.0,10.0,5.0,16.1,11.0,9.83,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.65,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.8,18.0,55.2,0.0
2018,9,15,6,15,283.0,25.0,4.55,15.0,51.5,133.16,56.33
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,213.82,160.36
2018,9,15,6,45,421.5,45.5,4.85,15.4,117.0,245.42,194.4
2018,9,15,7,0,423.0,56.0,5.0,15.6,149.0,276.67,225.02
2018,9,15,7,15,301.0,88.0,5.0,15.8,163.0,266.87,219.4
2018,9,15,7,30,179.0,120.0,5.0,16.0,177.0,233.47,192.01
2018,9,15,7,45,242.5,133.0,5.05,16.15,224.5,297.7,245.93
2018,9,15,8,0,306.0,146.0,5.1,16.3,272.0,359.23,296.73
2018,9,15,8,15,232.0,179.5,5.1,16.5,282.0,357.27,292.91
2018,9,15,8,30,158.0,213.0,5.1,16.7,292.0,341.24,277.53
2018,9,15,8,45,195.0,232.0,5.1,16.85,338.5,391.28,317.38
2018,9,15,9,0,232.0,251.0,5.1,17.0,385.0,442.66,357.54
2018,9,15,9,15,172.0,256.0,5.1,17.15,359.5,404.82,325.37
2018,9,15,9,30,112.0,261.0,5.1,17.3,334.0,364.03,290.94
2018,9,15,9,45,121.5,290.5,5.1,17.5,373.5,403.19,320.85
2018,9,15,10,0,131.0,320.0,5.1,17.7,413.0,441.79,349.77
2018,9,15,10,15,139.0,338.0,5.1,17.85,440.0,466.28,367.78
2018,9,15,10,30,147.0,356.0,5.1,18.0,467.0,490.15,385.25
2018,9,15,10,45,128.5,363.5,5.1,18.1,462.5,480.17,376.34
2018,9,15,11,0,110.0,371.0,5.1,18.2,458.0,464.13,363.07
2018,9,15,11,15,161.0,374.5,5.15,18.3,504.0,512.6,401.01
2018,9,15,11,30,212.0,378.0,5.2,18.4,550.0,554.43,433.43
2018,9,15,11,45,188.5,374.0,5.25,18.45,528.0,526.19,411.25
2018,9,15,12,0,165.0,370.0,5.3,18.5,506.0,497.99,389.28
2018,9,15,12,15,100.0,349.0,5.35,18.55,431.5,420.93,328.97
2018,9,15,12,30,35.0,328.0,5.4,18.6,357.0,344.86,268.78
2018,9,15,12,45,40.0,334.0,5.5,18.6,366.5,351.82,274.58
2018,9,15,13,0,45.0,340.0,5.6,18.6,376.0,358.23,279.81
2018,9,15,13,15,52.5,338.5,5.65,18.6,379.5,358.75,280.57
2018,9,15,13,30,60.0,337.0,5.7,18.6,383.0,358.59,280.81
2018,9,15,13,45,212.0,289.5,5.75,18.55,444.5,401.26,317.31
2018,9,15,14,0,364.0,242.0,5.8,18.5,506.0,433.59,344.42
2018,9,15,14,15,641.0,159.0,5.85,18.45,598.0,489.57,389.58
2018,9,15,14,30,918.0,76.0,5.9,18.4,690.0,527.2,417.44
2018,9,15,14,45,907.5,74.0,5.95,18.3,651.0,479.16,376.39
2018,9,15,15,0,897.0,72.0,6.0,18.2,612.0,430.42,333.96
2018,9,15,15,15,880.5,70.5,6.0,18.2,567.5,379.5,288.66
2018,9,15,15,30,864.0,69.0,6.0,18.2,523.0,328.9,242.82
2018,9,15,15,45,843.0,66.5,6.1,17.9,474.5,276.79,195.77
2018,9,15,16,0,822.0,64.0,6.2,17.6,426.0,225.93,150.02
2018,9,15,16,15,792.5,60.0,6.25,17.35,374.0,169.72,101.91
2018,9,15,16,30,763.0,56.0,6.3,17.1,322.0,120.38,63.5
2018,9,15,16,45,719.0,52.0,6.3,16.85,270.0,73.2,35.04
2018,9,15,17,0,675.0,48.0,6.3,16.6,218.0,34.05,24.55
2018,9,15,17,15,601.0,43.0,6.2,16.3,168.0,32.07,22.63
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,27.6,18.31
2018,9,15,17,45,381.0,30.0,6.0,15.65,76.0,23.08,13.18
2018,9,15,18,0,235.0,22.0,5.9,15.3,34.0,18.46,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.2,17.0,10.81,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,40.92,0.0
2018,9,16,6,15,272.5,22.5,3.35,15.2,49.0,126.0,44.71
2018,9,16,6,30,439.0,33.0,3.5,15.5,84.0,217.55,161.73
2018,9,16,6,45,512.0,40.0,3.65,15.85,129.0,275.52,216.71
2018,9,16,7,0,585.0,47.0,3.8,16.2,174.0,339.57,273.92
2018,9,16,7,15,639.5,53.0,3.8,16.4,226.0,396.32,323.8
2018,9,16,7,30,694.0,59.0,3.8,16.6,278.0,459.01,376.61
2018,9,16,7,45,746.0,59.5,3.75,16.8,332.0,516.6,423.74
2018,9,16,8,0,798.0,60.0,3.7,17.0,386.0,576.25,470.95
2018,9,16,8,15,823.0,62.5,3.7,17.25,436.0,618.25,503.22
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,663.6,535.57
2018,9,16,8,45,866.0,66.5,3.65,17.75,531.5,701.9,561.77
2018,9,16,9,0,884.0,68.0,3.6,18.0,577.0,738.65,586.44
2018,9,16,9,15,882.5,74.5,3.55,18.2,613.5,764.25,602.76
2018,9,16,9,30,881.0,81.0,3.5,18.4,650.0,786.85,616.86
2018,9,16,9,45,890.5,83.5,3.5,18.65,685.0,810.83,632.04
2018,9,16,10,0,900.0,86.0,3.5,18.9,720.0,832.09,645.24
2018,9,16,10,15,922.5,80.5,3.45,19.05,753.0,852.59,657.89
2018,9,16,10,30,945.0,75.0,3.4,19.2,786.0,870.4,668.66
2018,9,16,10,45,950.0,76.0,3.4,19.35,807.5,877.56,672.35
2018,9,16,11,0,955.0,77.0,3.4,19.5,829.0,881.42,673.95
2018,9,16,11,15,917.5,96.0,3.4,19.6,828.5,865.24,661.89
2018,9,16,11,30,880.0,115.0,3.4,19.7,828.0,845.71,647.75
2018,9,16,11,45,882.0,115.0,3.4,19.75,833.5,836.57,641.14
2018,9,16,12,0,884.0,115.0,3.4,19.8,839.0,824.41,632.45
2018,9,16,12,15,881.5,116.0,3.5,19.85,836.0,806.76,620.5
2018,9,16,12,30,879.0,117.0,3.6,19.9,833.0,786.36,606.65
2018,9,16,12,45,840.0,134.5,3.65,19.9,811.0,752.78,583.25
2018,9,16,13,0,801.0,152.0,3.7,19.9,789.0,717.52,557.86
2018,9,16,13,15,754.5,167.0,3.8,19.85,756.0,673.43,524.91
2018,9,16,13,30,708.0,182.0,3.9,19.8,723.0,630.47,492.33
2018,9,16,13,45,714.5,172.5,4.0,19.75,702.5,598.22,468.13
2018,9,16,14,0,721.0,163.0,4.1,19.7,682.0,563.89,441.7
2018,9,16,14,15,820.0,118.0,4.2,19.55,683.0,546.39,428.17
2018,9,16,14,30,919.0,73.0,4.3,19.4,684.0,520.45,406.78
2018,9,16,14,45,907.5,71.5,4.4,19.3,644.5,472.39,366.69
2018,9,16,15,0,896.0,70.0,4.5,19.2,605.0,423.73,325.02
2018,9,16,15,15,880.0,68.0,4.5,19.2,560.5,372.63,280.14
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,321.82,234.64
2018,9,16,15,45,842.0,64.0,4.7,18.8,467.5,270.0,188.49
2018,9,16,16,0,820.0,62.0,4.9,18.4,419.0,219.5,143.65
2018,9,16,16,15,789.5,58.5,4.95,18.15,367.5,163.81,96.58
2018,9,16,16,30,759.0,55.0,5.0,17.9,316.0,115.08,59.5
2018,9,16,16,45,713.0,51.0,5.0,17.65,264.0,68.24,32.46
2018,9,16,17,0,667.0,47.0,5.0,17.4,212.0,33.42,23.91
2018,9,16,17,15,592.0,42.0,4.95,17.1,162.0,31.41,21.95
2018,9,16,17,30,517.0,37.0,4.9,16.8,112.0,26.99,17.66
2018,9,16,17,45,373.0,29.0,4.85,16.5,71.5,22.44,12.25
2018,9,16,18,0,229.0,21.0,4.8,16.2,31.0,17.78,0.0
2018,9,16,18,15,114.5,10.5,4.7,16.1,15.5,10.32,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,39.69,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,123.58,33.87
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,215.3,159.29
2018,9,17,6,45,411.0,36.0,3.95,15.55,102.0,227.51,178.88
2018,9,17,7,0,386.0,39.0,4.1,15.8,122.0,236.62,191.48
2018,9,17,7,15,193.0,57.5,4.1,15.95,99.0,173.83,141.78
2018,9,17,7,30,0.0,76.0,4.1,16.1,76.0,74.5,57.39
2018,9,17,7,45,5.0,104.0,4.1,16.25,106.0,106.25,84.04
2018,9,17,8,0,10.0,132.0,4.1,16.4,136.0,138.3,110.46
2018,9,17,8,15,15.0,155.0,4.1,16.5,162.0,165.16,132.27
2018,9,17,8,30,20.0,178.0,4.1,16.6,188.0,192.18,153.95
2018,9,17,8,45,24.0,196.5,4.1,16.75,209.5,213.84,170.99
2018,9,17,9,0,28.0,215.0,4.1,16.9,231.0,242.61,193.53
2018,9,17,9,15,30.5,230.0,4.1,17.0,248.5,259.67,206.54
2018,9,17,9,30,33.0,245.0,4.1,17.1,266.0,276.68,219.45
2018,9,17,9,45,38.0,263.5,4.1,17.2,289.0,299.3,236.77
2018,9,17,10,0,43.0,282.0,4.1,17.3,312.0,321.79,253.86
2018,9,17,10,15,40.0,291.0,4.2,17.35,320.0,327.51,257.74
2018,9,17,10,30,37.0,300.0,4.3,17.4,328.0,333.02,261.53
2018,9,17,10,45,44.0,318.0,4.4,17.45,352.0,355.89,279.11
2018,9,17,11,0,51.0,336.0,4.5,17.5,376.0,378.38,296.29
2018,9,17,11,15,48.0,338.0,4.65,17.45,376.0,375.94,294.23
2018,9,17,11,30,45.0,340.0,4.8,17.4,376.0,373.37,292.19
2018,9,17,11,45,60.0,350.5,4.9,17.4,399.0,393.7,308.27
2018,9,17,12,0,75.0,361.0,5.0,17.4,422.0,413.26,323.66
2018,9,17,12,15,122.0,376.0,5.15,17.35,475.0,463.2,363.27
2018,9,17,12,30,169.0,391.0,5.3,17.3,528.0,507.76,398.36
2018,9,17,12,45,225.0,375.0,5.4,17.3,554.5,526.56,414.16
2018,9,17,13,0,281.0,359.0,5.5,17.3,581.0,541.99,427.27
2018,9,17,13,15,513.5,262.5,5.6,17.25,657.0,597.04,474.51
2018,9,17,13,30,746.0,166.0,5.7,17.2,733.0,636.54,508.42
2018,9,17,13,45,833.0,125.0,5.75,17.15,738.0,623.94,499.05
2018,9,17,14,0,920.0,84.0,5.8,17.1,743.0,604.29,483.54
2018,9,17,14,15,911.0,83.0,5.85,17.05,710.0,560.73,447.61
2018,9,17,14,30,902.0,82.0,5.9,17.0,677.0,515.94,409.89
2018,9,17,14,45,889.5,80.0,5.95,16.95,637.5,467.66,368.47
2018,9,17,15,0,877.0,78.0,6.0,16.9,598.0,418.9,325.64
2018,9,17,15,15,860.0,75.5,6.0,16.9,553.0,367.87,279.99
2018,9,17,15,30,843.0,73.0,6.0,16.9,508.0,317.25,233.95
2018,9,17,15,45,820.5,70.5,6.0,16.7,460.0,261.83,184.07
2018,9,17,16,0,798.0,68.0,6.0,16.5,412.0,211.88,139.16
2018,9,17,16,15,765.0,64.5,6.0,16.35,360.5,161.27,96.25
2018,9,17,16,30,732.0,61.0,6.0,16.2,309.0,113.75,60.5
2018,9,17,16,45,682.5,56.5,5.95,16.05,257.0,68.02,34.96
2018,9,17,17,0,633.0,52.0,5.9,15.9,205.0,38.17,28.25
2018,9,17,17,15,551.0,46.0,5.8,15.7,155.5,32.41,22.92
2018,9,17,17,30,469.0,40.0,5.7,15.5,106.0,30.05,20.33
2018,9,17,17,45,327.5,30.5,5.6,15.3,67.0,24.28,13.25
2018,9,17,18,0,186.0,21.0,5.5,15.1,28.0,20.64,0.0
2018,9,17,18,15,93.0,10.5,5.45,15.05,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.7,14.3,2.0,1.97,0.0
2018,9,18,6,15,0.0,5.5,3.85,14.55,5.5,5.3,0.0
2018,9,18,6,30,0.0,9.0,4.0,14.8,9.0,8.67,1.3
2018,9,18,6,45,0.0,14.0,4.15,15.0,14.0,13.5,5.64
2018,9,18,7,0,0.0,19.0,4.3,15.2,19.0,18.32,9.89
2018,9,18,7,15,0.0,25.5,4.25,15.35,25.5,24.6,15.32
2018,9,18,7,30,0.0,32.0,4.2,15.5,32.0,30.89,20.69
2018,9,18,7,45,0.0,57.5,4.15,15.65,57.5,55.56,41.56
2018,9,18,8,0,0.0,83.0,4.1,15.8,83.0,80.63,62.5
2018,9,18,8,15,0.0,87.0,4.1,16.0,87.0,84.41,65.39
2018,9,18,8,30,0.0,91.0,4.1,16.2,91.0,88.24,68.32
2018,9,18,8,45,0.0,100.5,4.05,16.35,100.5,97.62,75.81
2018,9,18,9,0,0.0,110.0,4.0,16.5,110.0,106.99,83.23
2018,9,18,9,15,0.0,121.0,4.0,16.65,121.0,117.84,91.82
2018,9,18,9,30,0.0,132.0,4.0,16.8,132.0,128.68,100.34
2018,9,18,9,45,1.0,150.5,4.0,16.9,151.0,147.77,115.56
2018,9,18,10,0,2.0,169.0,4.0,17.0,170.0,166.85,130.63
2018,9,18,10,15,5.0,192.5,3.95,17.1,196.0,192.52,150.94
2018,9,18,10,30,8.0,216.0,3.9,17.2,222.0,218.14,171.02
2018,9,18,10,45,7.5,210.5,3.85,17.3,216.0,211.91,165.75
2018,9,18,11,0,7.0,205.0,3.8,17.4,210.0,205.74,160.64
2018,9,18,11,15,5.5,193.5,3.8,17.45,197.5,192.9,150.29
2018,9,18,11,30,4.0,182.0,3.8,17.5,185.0,180.15,140.05
2018,9,18,11,45,6.0,196.5,3.75,17.55,201.0,195.68,152.33
2018,9,18,12,0,8.0,211.0,3.7,17.6,217.0,211.04,164.41
2018,9,18,12,15,8.5,215.5,3.8,17.65,222.0,215.36,167.78
2018,9,18,12,30,9.0,220.0,3.9,17.7,227.0,219.59,171.13
2018,9,18,12,45,12.5,237.0,4.0,17.7,247.0,237.91,185.69
2018,9,18,13,0,16.0,254.0,4.1,17.7,267.0,255.81,199.87
2018,9,18,13,15,19.0,264.0,4.3,17.65,279.0,266.27,208.36
2018,9,18,13,30,22.0,274.0,4.5,17.6,291.0,276.3,216.56
2018,9,18,13,45,18.0,256.0,4.7,17.55,269.5,255.48,200.5
2018,9,18,14,0,14.0,238.0,4.9,17.5,248.0,235.02,184.7
2018,9,18,14,15,11.0,221.5,5.05,17.35,229.0,216.86,170.7
2018,9,18,14,30,8.0,205.0,5.2,17.2,210.0,199.01,156.86
2018,9,18,14,45,5.0,187.0,5.35,17.1,190.0,180.11,142.07
2018,9,18,15,0,2.0,169.0,5.5,17.0,170.0,161.55,127.47
2018,9,18,15,15,2.0,159.0,5.5,17.0,160.0,151.66,119.77
2018,9,18,15,30,2.0,149.0,5.5,17.0,150.0,141.75,112.01
2018,9,18,15,45,11.5,144.5,5.7,16.65,149.5,138.99,109.93
2018,9,18,16,0,21.0,140.0,5.9,16.3,149.0,135.01,106.67
2018,9,18,16,15,227.5,112.5,5.9,16.05,189.5,126.22,90.64
2018,9,18,16,30,434.0,85.0,5.9,15.8,230.0,102.54,63.72
2018,9,18,16,45,484.5,74.5,5.9,15.55,210.0,69.63,42.59
2018,9,18,17,0,535.0,64.0,5.9,15.3,190.0,45.3,34.63
2018,9,18,17,15,443.5,55.5,5.85,15.05,142.5,41.35,30.81
2018,9,18,17,30,352.0,47.0,5.8,14.8,95.0,37.33,26.58
2018,9,18,17,45,228.0,33.0,5.7,14.6,59.0,25.9,13.75
2018,9,18,18,0,104.0,19.0,5.6,14.4,23.0,18.68,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.35,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
