Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,28.86,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,49.06,25.8
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,46.14,31.62
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,47.38,33.82
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,40.49,28.47
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,34.34,23.43
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,71.34,54.59
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,110.56,87.16
2018,9,29,8,15,81.0,144.0,3.65,18.2,180.5,200.0,161.56
2018,9,29,8,30,149.0,184.0,3.6,18.4,252.0,296.59,239.82
2018,9,29,8,45,150.0,204.5,3.55,18.6,279.0,322.1,259.01
2018,9,29,9,0,151.0,225.0,3.5,18.8,306.0,347.0,277.62
2018,9,29,9,15,103.0,238.0,3.45,18.95,295.0,320.42,254.76
2018,9,29,9,30,55.0,251.0,3.4,19.1,284.0,298.82,235.79
2018,9,29,9,45,121.0,270.0,3.4,19.25,348.0,374.94,296.05
2018,9,29,10,0,187.0,289.0,3.4,19.4,412.0,445.15,350.34
2018,9,29,10,15,221.5,295.5,3.5,19.5,447.0,478.17,375.35
2018,9,29,10,30,256.0,302.0,3.6,19.6,482.0,516.9,404.5
2018,9,29,10,45,174.0,289.0,3.65,19.75,413.0,431.45,337.71
2018,9,29,11,0,92.0,276.0,3.7,19.9,344.0,351.71,274.63
2018,9,29,11,15,101.5,298.5,3.75,19.95,374.5,379.49,295.94
2018,9,29,11,30,111.0,321.0,3.8,20.0,405.0,406.35,316.09
2018,9,29,11,45,217.5,315.5,3.85,20.05,481.5,481.04,374.93
2018,9,29,12,0,324.0,310.0,3.9,20.1,558.0,548.48,427.08
2018,9,29,12,15,317.0,308.5,3.95,20.1,550.0,533.08,415.02
2018,9,29,12,30,310.0,307.0,4.0,20.1,542.0,516.96,402.77
2018,9,29,12,45,217.0,317.5,4.0,20.15,481.0,452.96,352.6
2018,9,29,13,0,124.0,328.0,4.0,20.2,420.0,393.94,306.03
2018,9,29,13,15,119.5,322.0,4.05,20.15,408.5,379.22,295.04
2018,9,29,13,30,115.0,316.0,4.1,20.1,397.0,364.49,283.86
2018,9,29,13,45,112.0,304.0,4.1,20.05,380.5,345.21,269.16
2018,9,29,14,0,109.0,292.0,4.1,20.0,364.0,328.17,256.09
2018,9,29,14,15,94.5,274.0,4.1,19.9,334.0,298.77,233.37
2018,9,29,14,30,80.0,256.0,4.1,19.8,304.0,270.56,211.5
2018,9,29,14,45,96.0,241.0,4.1,19.7,295.0,257.81,201.45
2018,9,29,15,0,112.0,226.0,4.1,19.6,286.0,240.03,187.03
2018,9,29,15,15,150.5,204.5,4.1,19.6,277.5,224.88,173.67
2018,9,29,15,30,189.0,183.0,4.1,19.6,269.0,205.99,156.61
2018,9,29,15,45,283.0,152.0,4.0,19.35,264.5,181.69,132.63
2018,9,29,16,0,377.0,121.0,3.9,19.1,260.0,147.35,100.3
2018,9,29,16,15,477.0,92.0,3.85,18.9,241.0,109.81,67.6
2018,9,29,16,30,577.0,63.0,3.8,18.7,222.0,60.61,33.78
2018,9,29,16,45,542.0,54.5,3.7,18.5,179.0,37.58,27.37
2018,9,29,17,0,507.0,46.0,3.6,18.3,136.0,33.16,23.22
2018,9,29,17,15,398.0,37.0,3.5,18.05,93.5,28.0,18.14
2018,9,29,17,30,289.0,28.0,3.4,17.8,51.0,22.61,9.77
2018,9,29,17,45,169.0,17.5,3.3,17.55,28.5,17.2,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,102.0,17.0,1.25,16.45,23.0,45.65,0.0
2018,9,30,6,30,172.0,28.0,1.3,16.7,41.0,103.87,56.14
2018,9,30,6,45,248.0,42.5,1.35,17.0,77.5,158.31,118.36
2018,9,30,7,0,324.0,57.0,1.4,17.3,114.0,216.34,169.26
2018,9,30,7,15,459.0,60.5,1.4,17.55,170.0,297.31,237.23
2018,9,30,7,30,594.0,64.0,1.4,17.8,226.0,387.33,310.93
2018,9,30,7,45,641.0,68.0,1.35,18.05,275.0,439.36,352.95
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,493.26,395.0
2018,9,30,8,15,720.5,76.0,1.3,18.6,372.0,537.84,428.75
2018,9,30,8,30,753.0,80.0,1.3,18.9,420.0,584.6,463.04
2018,9,30,8,45,776.5,82.0,1.3,19.15,464.0,622.73,490.17
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,659.69,515.22
2018,9,30,9,15,779.0,98.5,1.35,19.65,537.0,677.16,525.95
2018,9,30,9,30,758.0,113.0,1.4,19.9,566.0,690.83,534.19
2018,9,30,9,45,771.0,116.0,1.45,20.1,599.5,714.24,549.47
2018,9,30,10,0,784.0,119.0,1.5,20.3,633.0,735.32,562.99
2018,9,30,10,15,770.5,130.5,1.6,20.4,653.0,742.37,567.45
2018,9,30,10,30,757.0,142.0,1.7,20.5,673.0,746.28,569.96
2018,9,30,10,45,705.0,171.0,1.8,20.6,676.0,737.23,563.28
2018,9,30,11,0,653.0,200.0,1.9,20.7,679.0,722.9,551.86
2018,9,30,11,15,755.0,157.5,2.0,20.75,720.0,752.71,574.83
2018,9,30,11,30,857.0,115.0,2.1,20.8,761.0,775.93,591.08
2018,9,30,11,45,732.5,170.0,2.15,20.8,724.5,728.32,557.2
2018,9,30,12,0,608.0,225.0,2.2,20.8,688.0,676.95,518.18
2018,9,30,12,15,570.5,241.5,2.3,20.75,674.0,650.9,499.33
2018,9,30,12,30,533.0,258.0,2.4,20.7,660.0,625.31,480.38
2018,9,30,12,45,422.0,286.0,2.45,20.6,601.0,560.91,431.79
2018,9,30,13,0,311.0,314.0,2.5,20.5,542.0,500.45,385.73
2018,9,30,13,15,182.0,290.5,2.55,20.3,423.0,387.75,300.47
2018,9,30,13,30,53.0,267.0,2.6,20.1,304.0,284.03,220.17
2018,9,30,13,45,122.5,260.5,2.65,19.95,342.0,310.92,242.37
2018,9,30,14,0,192.0,254.0,2.7,19.8,380.0,333.34,260.02
2018,9,30,14,15,207.0,258.5,2.75,19.6,387.5,334.18,260.28
2018,9,30,14,30,222.0,263.0,2.8,19.4,395.0,332.9,258.73
2018,9,30,14,45,158.0,241.5,2.85,19.2,332.5,277.66,215.93
2018,9,30,15,0,94.0,220.0,2.9,19.0,270.0,231.68,180.63
2018,9,30,15,15,103.5,195.5,2.9,19.0,246.0,203.22,157.6
2018,9,30,15,30,113.0,171.0,2.9,19.0,222.0,177.41,136.26
2018,9,30,15,45,71.0,151.0,2.8,18.8,182.0,148.97,114.71
2018,9,30,16,0,29.0,131.0,2.7,18.6,142.0,121.22,94.03
2018,9,30,16,15,21.5,110.0,2.55,18.5,117.5,103.15,79.77
2018,9,30,16,30,14.0,89.0,2.4,18.4,93.0,82.45,63.18
2018,9,30,16,45,8.5,70.0,2.25,18.25,72.5,64.93,51.24
2018,9,30,17,0,3.0,51.0,2.1,18.1,52.0,47.93,35.97
2018,9,30,17,15,24.5,35.0,1.9,18.0,37.0,32.57,21.89
2018,9,30,17,30,46.0,19.0,1.7,17.9,22.0,16.13,4.26
2018,9,30,17,45,46.0,13.0,1.55,17.75,13.5,12.78,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,9.0,1.55,16.2,9.5,18.4,0.0
2018,10,1,6,30,34.0,12.0,1.6,16.3,14.0,27.99,10.2
2018,10,1,6,45,17.0,20.0,1.7,16.45,21.0,25.78,15.11
2018,10,1,7,0,0.0,28.0,1.8,16.6,28.0,27.02,16.93
2018,10,1,7,15,0.0,40.0,1.8,16.85,40.0,38.63,26.95
2018,10,1,7,30,0.0,52.0,1.8,17.1,52.0,50.24,36.85
2018,10,1,7,45,0.0,66.5,1.8,17.35,66.5,64.45,48.77
2018,10,1,8,0,0.0,81.0,1.8,17.6,81.0,78.95,60.74
2018,10,1,8,15,0.0,96.5,1.8,17.95,96.5,94.44,73.31
2018,10,1,8,30,0.0,112.0,1.8,18.3,112.0,109.89,85.66
2018,10,1,8,45,3.5,136.0,1.8,18.65,138.0,136.41,106.92
2018,10,1,9,0,7.0,160.0,1.8,19.0,164.0,163.04,127.93
2018,10,1,9,15,14.0,187.0,1.8,19.25,195.0,195.33,153.29
2018,10,1,9,30,21.0,214.0,1.8,19.5,226.0,227.74,178.37
2018,10,1,9,45,27.0,229.5,1.8,19.8,246.5,253.61,197.97
2018,10,1,10,0,33.0,245.0,1.8,20.1,267.0,273.4,212.7
2018,10,1,10,15,77.0,271.5,1.8,20.35,324.5,333.78,259.49
2018,10,1,10,30,121.0,298.0,1.8,20.6,382.0,400.04,309.45
2018,10,1,10,45,112.0,309.5,1.8,20.85,389.0,402.93,310.2
2018,10,1,11,0,103.0,321.0,1.8,21.1,396.0,400.35,307.34
2018,10,1,11,15,104.5,323.5,1.9,21.15,400.5,401.7,308.3
2018,10,1,11,30,106.0,326.0,2.0,21.2,405.0,406.43,311.74
2018,10,1,11,45,71.5,312.0,2.15,21.3,365.5,360.01,276.29
2018,10,1,12,0,37.0,298.0,2.3,21.4,326.0,318.33,244.21
2018,10,1,12,15,136.0,312.0,2.4,21.35,414.0,402.34,310.21
2018,10,1,12,30,235.0,326.0,2.5,21.3,502.0,480.1,369.57
2018,10,1,12,45,292.5,320.0,2.65,21.2,535.5,503.85,388.01
2018,10,1,13,0,350.0,314.0,2.8,21.1,569.0,523.77,403.64
2018,10,1,13,15,379.0,293.5,2.75,20.95,563.0,508.61,392.63
2018,10,1,13,30,408.0,273.0,2.7,20.8,557.0,490.0,378.94
2018,10,1,13,45,424.0,250.5,2.65,20.65,535.5,460.23,356.44
2018,10,1,14,0,440.0,228.0,2.6,20.5,514.0,428.58,332.03
2018,10,1,14,15,283.0,238.5,2.45,20.35,419.0,347.44,269.04
2018,10,1,14,30,126.0,249.0,2.3,20.2,324.0,279.56,216.75
2018,10,1,14,45,108.0,235.0,2.2,20.0,296.0,252.56,195.93
2018,10,1,15,0,90.0,221.0,2.1,19.8,268.0,230.5,178.84
2018,10,1,15,15,119.0,197.5,2.1,19.8,254.0,208.37,160.42
2018,10,1,15,30,148.0,174.0,2.1,19.8,240.0,186.94,141.95
2018,10,1,15,45,157.5,158.0,1.85,19.5,221.0,165.25,123.77
2018,10,1,16,0,167.0,142.0,1.6,19.2,202.0,142.44,105.02
2018,10,1,16,15,151.5,121.5,1.45,19.05,169.5,113.39,83.19
2018,10,1,16,30,136.0,101.0,1.3,18.9,137.0,86.1,64.35
2018,10,1,16,45,112.0,81.0,1.2,18.8,106.5,67.24,53.05
2018,10,1,17,0,88.0,61.0,1.1,18.7,76.0,51.58,38.94
2018,10,1,17,15,75.5,42.0,1.05,18.55,51.5,36.22,24.72
2018,10,1,17,30,63.0,23.0,1.0,18.4,27.0,19.32,4.32
2018,10,1,17,45,53.0,14.5,0.95,18.25,15.5,14.25,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.1,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.05,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,45.0,9.5,1.45,17.65,10.0,21.86,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,32.83,11.09
2018,10,2,6,45,22.5,23.0,1.6,18.0,24.5,34.58,21.92
2018,10,2,7,0,0.0,33.0,1.7,18.2,33.0,31.86,20.78
2018,10,2,7,15,3.0,51.5,1.75,18.5,52.5,51.54,37.5
2018,10,2,7,30,6.0,70.0,1.8,18.8,72.0,72.04,54.77
2018,10,2,7,45,6.0,74.0,1.8,19.05,76.0,75.54,57.71
2018,10,2,8,0,6.0,78.0,1.8,19.3,80.0,79.31,60.73
2018,10,2,8,15,22.5,114.5,1.95,19.55,124.0,131.06,103.34
2018,10,2,8,30,39.0,151.0,2.1,19.8,168.0,181.1,143.71
2018,10,2,8,45,38.0,161.5,2.2,20.05,179.5,191.41,151.36
2018,10,2,9,0,37.0,172.0,2.3,20.3,191.0,201.62,158.94
2018,10,2,9,15,42.5,198.5,2.4,20.55,222.0,233.5,183.66
2018,10,2,9,30,48.0,225.0,2.5,20.8,253.0,265.23,207.88
2018,10,2,9,45,56.5,244.5,2.6,21.05,279.5,291.47,227.73
2018,10,2,10,0,65.0,264.0,2.7,21.3,306.0,317.56,247.31
2018,10,2,10,15,62.0,278.5,2.75,21.55,320.0,329.36,255.46
2018,10,2,10,30,59.0,293.0,2.8,21.8,334.0,340.76,263.35
2018,10,2,10,45,77.5,306.5,2.85,22.0,362.0,367.34,283.42
2018,10,2,11,0,96.0,320.0,2.9,22.2,390.0,393.49,302.95
2018,10,2,11,15,120.0,332.0,2.95,22.35,420.5,425.96,327.24
2018,10,2,11,30,144.0,344.0,3.0,22.5,451.0,452.59,347.03
2018,10,2,11,45,95.0,322.5,3.05,22.6,393.5,387.51,297.21
2018,10,2,12,0,46.0,301.0,3.1,22.7,336.0,327.61,251.02
2018,10,2,12,15,27.5,257.0,3.15,22.65,278.0,269.47,206.73
2018,10,2,12,30,9.0,213.0,3.2,22.6,220.0,212.01,162.33
2018,10,2,12,45,90.0,240.5,3.25,22.55,306.0,292.3,226.38
2018,10,2,13,0,171.0,268.0,3.3,22.5,392.0,365.47,283.25
2018,10,2,13,15,194.5,287.5,3.35,22.35,425.0,390.51,302.08
2018,10,2,13,30,218.0,307.0,3.4,22.2,458.0,412.87,318.86
2018,10,2,13,45,190.5,297.0,3.45,22.05,425.0,378.67,292.66
2018,10,2,14,0,163.0,287.0,3.5,21.9,392.0,346.13,267.8
2018,10,2,14,15,138.5,266.5,3.55,21.65,352.5,307.65,238.39
2018,10,2,14,30,114.0,246.0,3.6,21.4,313.0,271.2,210.35
2018,10,2,14,45,106.5,227.0,3.7,21.15,286.0,244.44,189.57
2018,10,2,15,0,99.0,208.0,3.8,20.9,259.0,221.73,171.77
2018,10,2,15,15,133.5,192.5,3.8,20.9,255.0,207.31,159.09
2018,10,2,15,30,168.0,177.0,3.8,20.9,251.0,192.75,145.71
2018,10,2,15,45,201.5,152.5,3.7,20.4,231.0,163.11,120.17
2018,10,2,16,0,235.0,128.0,3.6,19.9,211.0,134.2,95.49
2018,10,2,16,15,152.0,109.0,3.45,19.7,159.5,102.99,74.81
2018,10,2,16,30,69.0,90.0,3.3,19.5,108.0,76.26,57.3
2018,10,2,16,45,70.5,70.5,3.2,19.25,85.5,59.6,46.32
2018,10,2,17,0,72.0,51.0,3.1,19.0,63.0,44.08,32.37
2018,10,2,17,15,39.0,33.5,2.9,18.8,39.5,29.61,18.96
2018,10,2,17,30,6.0,16.0,2.7,18.6,16.0,15.44,0.12
2018,10,2,17,45,3.0,8.0,2.45,18.4,8.0,7.86,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.89,0.0
2018,10,3,6,45,24.0,7.5,1.0,18.4,11.5,18.72,9.1
2018,10,3,7,0,48.0,12.0,1.1,18.5,20.0,38.3,25.89
2018,10,3,7,15,48.0,12.5,1.2,18.6,23.0,39.86,27.91
2018,10,3,7,30,48.0,13.0,1.3,18.7,26.0,41.69,29.9
2018,10,3,7,45,24.0,25.5,1.4,18.8,32.0,39.55,28.04
2018,10,3,8,0,0.0,38.0,1.5,18.9,38.0,36.69,25.24
2018,10,3,8,15,19.0,72.0,1.6,19.0,80.5,83.27,64.33
2018,10,3,8,30,38.0,106.0,1.7,19.1,123.0,131.3,103.9
2018,10,3,8,45,33.5,129.0,1.8,19.15,145.0,153.15,121.12
2018,10,3,9,0,29.0,152.0,1.9,19.2,167.0,174.53,137.78
2018,10,3,9,15,23.5,165.5,1.9,19.3,178.5,184.63,145.2
2018,10,3,9,30,18.0,179.0,1.9,19.4,190.0,189.48,148.44
2018,10,3,9,45,17.5,187.5,1.9,19.5,198.5,197.46,154.33
2018,10,3,10,0,17.0,196.0,1.9,19.6,207.0,205.36,160.14
2018,10,3,10,15,82.0,202.5,1.85,19.7,258.5,270.91,212.97
2018,10,3,10,30,147.0,209.0,1.8,19.8,310.0,326.55,256.98
2018,10,3,10,45,221.5,253.0,1.8,19.85,410.5,432.97,338.01
2018,10,3,11,0,296.0,297.0,1.8,19.9,511.0,532.35,411.07
2018,10,3,11,15,238.0,321.0,1.8,19.9,494.5,508.24,390.72
2018,10,3,11,30,180.0,345.0,1.8,19.9,478.0,479.93,368.22
2018,10,3,11,45,125.5,290.5,1.85,19.95,383.5,381.05,294.36
2018,10,3,12,0,71.0,236.0,1.9,20.0,289.0,281.88,218.65
2018,10,3,12,15,65.5,245.0,2.0,19.95,293.5,284.45,220.87
2018,10,3,12,30,60.0,254.0,2.1,19.9,298.0,286.88,222.62
2018,10,3,12,45,163.5,289.0,2.2,19.85,407.0,386.24,300.35
2018,10,3,13,0,267.0,324.0,2.3,19.8,516.0,477.21,369.22
2018,10,3,13,15,204.0,309.5,2.3,19.8,454.0,415.44,321.65
2018,10,3,13,30,141.0,295.0,2.3,19.8,392.0,357.22,277.12
2018,10,3,13,45,230.0,249.0,2.35,19.75,399.5,353.23,275.42
2018,10,3,14,0,319.0,203.0,2.4,19.7,407.0,343.97,268.53
2018,10,3,14,15,570.5,141.0,2.35,19.7,482.0,382.92,297.0
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,407.44,310.82
2018,10,3,14,45,683.0,98.0,2.3,19.7,476.5,330.84,249.16
2018,10,3,15,0,544.0,117.0,2.3,19.7,396.0,270.5,200.88
2018,10,3,15,15,521.5,104.5,2.3,19.7,352.5,225.49,162.49
2018,10,3,15,30,499.0,92.0,2.3,19.7,309.0,182.2,125.43
2018,10,3,15,45,480.5,80.0,2.25,19.65,269.0,141.91,91.39
2018,10,3,16,0,462.0,68.0,2.2,19.6,229.0,103.28,60.6
2018,10,3,16,15,418.0,64.0,2.2,19.5,192.0,71.45,40.11
2018,10,3,16,30,374.0,60.0,2.2,19.4,155.0,44.06,33.04
2018,10,3,16,45,272.0,42.0,2.2,19.3,103.0,30.0,20.58
2018,10,3,17,0,170.0,24.0,2.2,19.2,51.0,15.62,7.83
2018,10,3,17,15,192.0,23.0,2.1,18.95,42.5,16.31,7.79
2018,10,3,17,30,214.0,22.0,2.0,18.7,34.0,17.86,0.0
2018,10,3,17,45,107.0,11.0,1.9,18.5,17.0,10.81,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.0,1.8,16.9,3.0,2.95,0.0
2018,10,4,6,30,0.0,6.0,1.9,17.0,6.0,5.78,0.0
2018,10,4,6,45,0.0,11.5,2.05,17.15,11.5,11.09,3.22
2018,10,4,7,0,0.0,17.0,2.2,17.3,17.0,16.39,7.98
2018,10,4,7,15,0.0,23.0,2.2,17.4,23.0,22.19,13.03
2018,10,4,7,30,0.0,29.0,2.2,17.5,29.0,27.98,18.03
2018,10,4,7,45,0.0,36.5,2.25,17.6,36.5,35.24,24.18
2018,10,4,8,0,0.0,44.0,2.3,17.7,44.0,42.49,30.26
2018,10,4,8,15,0.0,50.0,2.4,17.8,50.0,48.3,35.04
2018,10,4,8,30,0.0,56.0,2.5,17.9,56.0,54.11,39.77
2018,10,4,8,45,1.5,80.5,2.55,17.95,81.5,78.84,60.18
2018,10,4,9,0,3.0,105.0,2.6,18.0,107.0,104.2,80.86
2018,10,4,9,15,13.0,160.0,2.75,18.05,167.5,166.77,131.67
2018,10,4,9,30,23.0,215.0,2.9,18.1,228.0,230.15,182.09
2018,10,4,9,45,28.0,232.5,3.0,18.15,249.5,257.36,203.14
2018,10,4,10,0,33.0,250.0,3.1,18.2,271.0,278.39,219.3
2018,10,4,10,15,29.5,255.5,3.25,18.2,275.0,280.26,220.3
2018,10,4,10,30,26.0,261.0,3.4,18.2,279.0,276.77,217.23
2018,10,4,10,45,53.5,287.5,3.55,18.2,325.5,328.85,258.32
2018,10,4,11,0,81.0,314.0,3.7,18.2,372.0,375.11,294.34
2018,10,4,11,15,80.0,324.5,3.85,18.2,382.5,382.77,299.84
2018,10,4,11,30,79.0,335.0,4.0,18.2,393.0,390.01,305.18
2018,10,4,11,45,79.0,334.5,4.1,18.2,393.0,386.68,302.55
2018,10,4,12,0,79.0,334.0,4.2,18.2,393.0,383.11,299.82
2018,10,4,12,15,94.5,337.5,4.35,18.15,407.5,394.01,308.76
2018,10,4,12,30,110.0,341.0,4.5,18.1,422.0,403.86,316.83
2018,10,4,12,45,91.0,326.0,4.6,18.05,392.0,372.49,292.5
2018,10,4,13,0,72.0,311.0,4.7,18.0,362.0,342.09,268.91
2018,10,4,13,15,92.0,307.5,4.7,17.9,371.0,346.62,273.03
2018,10,4,13,30,112.0,304.0,4.7,17.8,380.0,348.33,274.75
2018,10,4,13,45,238.5,263.0,4.7,17.75,416.5,369.13,292.31
2018,10,4,14,0,365.0,222.0,4.7,17.7,453.0,379.83,300.69
2018,10,4,14,15,592.0,153.0,4.65,17.65,504.5,400.54,315.23
2018,10,4,14,30,819.0,84.0,4.6,17.6,556.0,403.49,312.85
2018,10,4,14,45,806.5,80.5,4.5,17.55,518.0,357.72,272.16
2018,10,4,15,0,794.0,77.0,4.4,17.5,480.0,311.76,230.71
2018,10,4,15,15,770.5,74.0,4.4,17.5,436.0,263.39,187.26
2018,10,4,15,30,747.0,71.0,4.4,17.5,392.0,216.33,145.15
2018,10,4,15,45,493.5,68.0,4.3,17.35,269.5,131.33,83.02
2018,10,4,16,0,240.0,65.0,4.2,17.2,147.0,76.47,48.54
2018,10,4,16,15,213.0,41.0,4.25,17.0,105.0,42.12,23.16
2018,10,4,16,30,186.0,17.0,4.3,16.8,63.0,10.14,3.36
2018,10,4,16,45,327.5,29.5,4.3,16.65,88.0,18.68,10.83
2018,10,4,17,0,469.0,42.0,4.3,16.5,113.0,31.15,21.37
2018,10,4,17,15,325.0,31.5,4.3,16.3,72.0,24.38,14.34
2018,10,4,17,30,181.0,21.0,4.3,16.1,31.0,17.16,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.9,15.5,10.32,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,44.6,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,114.59,24.68
2018,10,5,6,45,384.0,32.0,3.0,15.4,81.5,192.2,140.76
2018,10,5,7,0,525.0,40.0,3.0,15.7,124.0,274.23,213.95
2018,10,5,7,15,595.0,45.0,2.8,15.85,172.5,329.86,264.12
2018,10,5,7,30,665.0,50.0,2.6,16.0,221.0,393.19,318.72
2018,10,5,7,45,708.5,53.5,2.4,16.15,270.5,444.74,362.06
2018,10,5,8,0,752.0,57.0,2.2,16.3,320.0,497.69,404.7
2018,10,5,8,15,763.5,63.5,2.2,16.5,363.5,536.16,434.97
2018,10,5,8,30,775.0,70.0,2.2,16.7,407.0,573.16,463.16
2018,10,5,8,45,812.5,68.5,2.25,16.9,454.5,616.25,495.77
2018,10,5,9,0,850.0,67.0,2.3,17.1,502.0,655.33,523.9
2018,10,5,9,15,797.0,89.0,2.3,17.3,522.0,664.0,528.28
2018,10,5,9,30,744.0,111.0,2.3,17.5,542.0,663.45,526.17
2018,10,5,9,45,790.0,103.0,2.3,17.7,584.5,698.42,550.25
2018,10,5,10,0,836.0,95.0,2.3,17.9,627.0,731.85,572.68
2018,10,5,10,15,871.5,86.5,2.2,18.05,661.5,751.99,584.88
2018,10,5,10,30,907.0,78.0,2.1,18.2,696.0,773.03,597.73
2018,10,5,10,45,911.5,79.0,2.0,18.4,714.5,777.9,599.02
2018,10,5,11,0,916.0,80.0,1.9,18.6,733.0,779.61,598.32
2018,10,5,11,15,916.5,81.0,1.9,18.8,743.5,775.11,594.27
2018,10,5,11,30,917.0,82.0,1.9,19.0,754.0,767.45,588.22
2018,10,5,11,45,875.5,102.0,1.85,19.2,746.0,745.22,571.7
2018,10,5,12,0,834.0,122.0,1.8,19.4,738.0,721.78,554.56
2018,10,5,12,15,733.0,165.5,1.95,19.5,704.5,676.94,521.6
2018,10,5,12,30,632.0,209.0,2.1,19.6,671.0,632.5,488.05
2018,10,5,12,45,623.5,205.0,2.3,19.65,654.5,604.54,468.32
2018,10,5,13,0,615.0,201.0,2.5,19.7,638.0,575.26,446.99
2018,10,5,13,15,754.0,140.5,2.75,19.7,660.5,578.21,451.26
2018,10,5,13,30,893.0,80.0,3.0,19.7,683.0,573.84,448.72
2018,10,5,13,45,884.0,78.5,3.3,19.75,655.5,534.46,417.6
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,493.61,384.5
2018,10,5,14,15,862.5,76.0,3.75,19.65,594.0,450.42,348.6
2018,10,5,14,30,850.0,75.0,3.9,19.5,560.0,406.46,311.05
2018,10,5,14,45,834.0,72.0,4.05,19.4,520.0,358.91,269.72
2018,10,5,15,0,818.0,69.0,4.2,19.3,480.0,311.39,227.55
2018,10,5,15,15,795.0,67.0,4.2,19.3,436.0,259.45,181.44
2018,10,5,15,30,772.0,65.0,4.2,19.3,392.0,212.32,139.48
2018,10,5,15,45,705.0,68.0,4.5,18.95,339.0,164.23,100.39
2018,10,5,16,0,638.0,71.0,4.8,18.6,286.0,119.12,67.15
2018,10,5,16,15,569.0,66.0,4.95,18.3,234.5,76.44,41.43
2018,10,5,16,30,500.0,61.0,5.1,18.0,183.0,42.01,31.38
2018,10,5,16,45,397.0,51.0,5.25,17.65,133.5,36.4,26.25
2018,10,5,17,0,294.0,41.0,5.4,17.3,84.0,30.67,20.8
2018,10,5,17,15,241.5,31.0,5.45,17.05,57.0,24.21,13.8
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,17.53,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,10.32,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.5,11.0,4.0,15.85,18.0,42.21,0.0
2018,10,6,6,30,235.0,22.0,4.2,16.1,36.0,108.81,9.67
2018,10,6,6,45,376.5,30.5,4.35,16.35,78.0,186.65,135.23
2018,10,6,7,0,518.0,39.0,4.5,16.6,120.0,268.54,208.97
2018,10,6,7,15,360.0,41.0,4.55,16.8,107.0,221.35,177.34
2018,10,6,7,30,202.0,43.0,4.6,17.0,94.0,155.75,125.97
2018,10,6,7,45,101.0,62.5,4.6,17.2,88.0,125.86,101.3
2018,10,6,8,0,0.0,82.0,4.6,17.4,82.0,80.2,61.86
2018,10,6,8,15,0.0,101.0,4.65,17.6,101.0,99.34,77.66
2018,10,6,8,30,0.0,120.0,4.7,17.8,120.0,118.43,93.15
2018,10,6,8,45,51.5,156.0,4.75,18.0,182.0,193.91,155.84
2018,10,6,9,0,103.0,192.0,4.8,18.2,244.0,274.49,221.36
2018,10,6,9,15,192.5,218.5,4.8,18.45,325.5,366.0,295.11
2018,10,6,9,30,282.0,245.0,4.8,18.7,407.0,467.07,374.4
2018,10,6,9,45,352.0,242.0,4.8,18.95,456.5,516.61,412.75
2018,10,6,10,0,422.0,239.0,4.8,19.2,506.0,573.55,456.2
2018,10,6,10,15,609.5,183.0,4.85,19.35,586.0,659.23,524.1
2018,10,6,10,30,797.0,127.0,4.9,19.5,666.0,741.13,586.51
2018,10,6,10,45,870.5,102.5,4.9,19.7,706.5,767.69,604.48
2018,10,6,11,0,944.0,78.0,4.9,19.9,747.0,794.47,622.85
2018,10,6,11,15,947.0,78.0,4.95,20.0,758.5,790.6,619.45
2018,10,6,11,30,950.0,78.0,5.0,20.1,770.0,783.46,613.96
2018,10,6,11,45,950.5,79.0,5.05,20.2,774.0,772.25,605.65
2018,10,6,12,0,951.0,80.0,5.1,20.3,778.0,757.86,595.11
2018,10,6,12,15,949.0,79.0,5.15,20.4,772.0,736.6,579.63
2018,10,6,12,30,947.0,78.0,5.2,20.5,766.0,712.44,562.04
2018,10,6,12,45,943.0,78.0,5.25,20.55,753.0,685.17,541.32
2018,10,6,13,0,939.0,78.0,5.3,20.6,740.0,655.31,517.79
2018,10,6,13,15,932.5,77.5,5.35,20.65,719.0,621.05,490.52
2018,10,6,13,30,926.0,77.0,5.4,20.7,698.0,584.68,461.08
2018,10,6,13,45,916.0,76.0,5.45,20.8,669.5,544.1,427.69
2018,10,6,14,0,906.0,75.0,5.5,20.9,641.0,502.05,392.4
2018,10,6,14,15,894.0,74.0,5.6,20.85,606.5,457.86,354.91
2018,10,6,14,30,882.0,73.0,5.7,20.8,572.0,412.8,315.76
2018,10,6,14,45,865.5,71.0,5.8,20.8,531.5,364.62,273.26
2018,10,6,15,0,849.0,69.0,5.9,20.8,491.0,316.44,230.03
2018,10,6,15,15,826.0,67.0,5.9,20.8,446.0,266.87,185.51
2018,10,6,15,30,803.0,65.0,5.9,20.8,401.0,214.57,139.32
2018,10,6,15,45,769.5,61.5,6.05,20.55,352.0,164.56,97.36
2018,10,6,16,0,736.0,58.0,6.2,20.3,303.0,117.31,61.62
2018,10,6,16,15,687.5,54.0,6.2,19.9,253.0,71.95,35.25
2018,10,6,16,30,639.0,50.0,6.2,19.5,203.0,36.44,26.29
2018,10,6,16,45,560.0,44.5,6.25,19.15,155.0,31.12,21.44
2018,10,6,17,0,481.0,39.0,6.3,18.8,107.0,29.02,19.17
2018,10,6,17,15,339.0,30.0,6.3,18.45,68.0,23.6,12.77
2018,10,6,17,30,197.0,21.0,6.3,18.1,29.0,20.64,0.0
2018,10,6,17,45,98.5,10.5,6.3,17.8,14.5,10.32,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.0,4.85,17.3,18.5,45.98,0.0
2018,10,7,6,30,266.0,22.0,5.0,17.6,37.0,116.73,0.0
2018,10,7,6,45,414.0,29.5,5.2,17.9,80.0,197.58,141.11
2018,10,7,7,0,562.0,37.0,5.4,18.2,123.0,278.74,215.27
2018,10,7,7,15,633.0,41.0,5.55,18.45,172.5,337.99,269.18
2018,10,7,7,30,704.0,45.0,5.7,18.7,222.0,401.47,325.07
2018,10,7,7,45,746.5,49.0,5.85,18.9,272.5,454.09,370.83
2018,10,7,8,0,789.0,53.0,6.0,19.1,323.0,508.01,416.17
2018,10,7,8,15,817.5,55.5,5.95,19.35,371.5,549.26,449.89
2018,10,7,8,30,846.0,58.0,5.9,19.6,420.0,593.57,484.88
2018,10,7,8,45,865.5,60.5,5.85,19.8,464.5,631.34,513.92
2018,10,7,9,0,885.0,63.0,5.8,20.0,509.0,667.54,540.28
2018,10,7,9,15,899.0,65.0,5.75,20.25,549.0,697.51,560.93
2018,10,7,9,30,913.0,67.0,5.7,20.5,589.0,725.16,579.65
2018,10,7,9,45,922.0,69.0,5.65,20.8,622.5,746.64,593.51
2018,10,7,10,0,931.0,71.0,5.6,21.1,656.0,765.26,605.22
2018,10,7,10,15,938.5,72.5,5.5,21.3,683.0,779.22,613.53
2018,10,7,10,30,946.0,74.0,5.4,21.5,710.0,790.04,619.6
2018,10,7,10,45,950.5,74.0,5.35,21.75,728.5,793.77,620.7
2018,10,7,11,0,955.0,74.0,5.3,22.0,747.0,794.24,619.59
2018,10,7,11,15,956.0,74.5,5.2,22.15,757.5,789.31,614.72
2018,10,7,11,30,957.0,75.0,5.1,22.3,768.0,781.1,607.65
2018,10,7,11,45,956.5,76.0,5.05,22.5,771.0,769.07,598.08
2018,10,7,12,0,956.0,77.0,5.0,22.7,774.0,753.85,586.36
2018,10,7,12,15,951.5,78.0,4.95,22.8,768.0,732.78,570.73
2018,10,7,12,30,947.0,79.0,4.9,22.9,762.0,708.86,553.13
2018,10,7,12,45,938.5,81.0,4.85,23.0,748.0,680.64,531.1
2018,10,7,13,0,930.0,83.0,4.8,23.1,734.0,650.05,506.84
2018,10,7,13,15,924.0,82.5,4.8,23.15,713.5,616.31,480.21
2018,10,7,13,30,918.0,82.0,4.8,23.2,693.0,580.46,451.46
2018,10,7,13,45,909.5,80.5,4.85,23.25,665.0,540.44,419.1
2018,10,7,14,0,901.0,79.0,4.9,23.3,637.0,498.86,384.77
2018,10,7,14,15,890.0,76.5,4.95,23.3,602.0,453.93,347.09
2018,10,7,14,30,879.0,74.0,5.0,23.3,567.0,408.07,307.75
2018,10,7,14,45,866.0,71.0,5.0,23.3,527.5,360.38,266.05
2018,10,7,15,0,853.0,68.0,5.0,23.3,488.0,312.39,223.39
2018,10,7,15,15,830.0,65.5,5.0,23.3,442.5,262.3,179.07
2018,10,7,15,30,807.0,63.0,5.0,23.3,397.0,209.49,133.14
2018,10,7,15,45,778.5,59.0,4.9,23.15,349.0,159.75,91.88
2018,10,7,16,0,750.0,55.0,4.8,23.0,301.0,112.25,56.7
2018,10,7,16,15,703.5,51.0,4.55,22.65,251.0,66.49,31.37
2018,10,7,16,30,657.0,47.0,4.3,22.3,201.0,34.02,23.86
2018,10,7,16,45,580.0,41.0,4.05,21.9,152.5,31.03,21.07
2018,10,7,17,0,503.0,35.0,3.8,21.5,104.0,28.04,18.03
2018,10,7,17,15,358.0,27.5,3.75,21.05,66.0,21.46,10.43
2018,10,7,17,30,213.0,20.0,3.7,20.6,28.0,19.66,0.0
2018,10,7,17,45,106.5,10.0,3.6,20.15,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.95,17.5,43.78,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.3,35.0,110.7,0.0
2018,10,8,6,45,398.5,29.0,3.6,18.65,76.5,190.29,133.61
2018,10,8,7,0,545.0,36.0,3.7,19.0,118.0,269.06,205.72
2018,10,8,7,15,616.0,40.0,3.85,19.3,166.0,327.25,258.07
2018,10,8,7,30,687.0,44.0,4.0,19.6,214.0,389.72,312.33
2018,10,8,7,45,730.5,48.0,4.15,19.85,264.0,442.0,357.04
2018,10,8,8,0,774.0,52.0,4.3,20.1,314.0,495.69,401.4
2018,10,8,8,15,803.0,54.0,4.4,20.4,361.5,535.98,434.06
2018,10,8,8,30,832.0,56.0,4.5,20.7,409.0,579.43,468.11
2018,10,8,8,45,851.5,58.0,4.55,21.0,452.5,616.11,495.95
2018,10,8,9,0,871.0,60.0,4.6,21.3,496.0,651.28,521.37
2018,10,8,9,15,885.5,61.0,4.55,21.55,534.5,680.07,540.75
2018,10,8,9,30,900.0,62.0,4.5,21.8,573.0,706.62,558.27
2018,10,8,9,45,909.5,63.5,4.45,22.05,605.5,727.67,571.63
2018,10,8,10,0,919.0,65.0,4.4,22.3,638.0,745.92,582.92
2018,10,8,10,15,926.5,66.0,4.35,22.5,664.5,759.21,590.84
2018,10,8,10,30,934.0,67.0,4.3,22.7,691.0,769.41,596.65
2018,10,8,10,45,938.5,68.0,4.2,22.85,710.0,774.19,598.61
2018,10,8,11,0,943.0,69.0,4.1,23.0,729.0,775.72,598.39
2018,10,8,11,15,946.0,69.0,4.0,23.15,740.5,771.81,594.43
2018,10,8,11,30,949.0,69.0,3.9,23.3,752.0,764.63,588.3
2018,10,8,11,45,949.5,69.0,3.8,23.45,755.0,752.39,578.73
2018,10,8,12,0,950.0,69.0,3.7,23.6,758.0,737.0,567.05
2018,10,8,12,15,948.5,69.5,3.65,23.65,753.5,717.65,553.08
2018,10,8,12,30,947.0,70.0,3.6,23.7,749.0,695.34,537.07
2018,10,8,12,45,943.0,70.0,3.55,23.8,736.0,668.11,516.23
2018,10,8,13,0,939.0,70.0,3.5,23.9,723.0,638.29,492.96
2018,10,8,13,15,932.0,70.0,3.5,23.85,702.0,604.31,466.66
2018,10,8,13,30,925.0,70.0,3.5,23.8,681.0,568.24,438.25
2018,10,8,13,45,915.0,69.5,3.55,23.75,653.0,528.28,406.39
2018,10,8,14,0,905.0,69.0,3.6,23.7,625.0,486.86,372.6
2018,10,8,14,15,892.5,68.0,3.65,23.55,590.5,442.65,335.94
2018,10,8,14,30,880.0,67.0,3.7,23.4,556.0,397.62,297.65
2018,10,8,14,45,861.0,66.0,3.75,23.25,515.5,349.8,256.39
2018,10,8,15,0,842.0,65.0,3.8,23.1,475.0,302.21,214.57
2018,10,8,15,15,819.5,62.5,3.8,23.1,430.5,252.93,171.13
2018,10,8,15,30,797.0,60.0,3.8,23.1,386.0,200.86,126.09
2018,10,8,15,45,762.0,57.5,3.85,22.65,337.5,152.19,86.48
2018,10,8,16,0,727.0,55.0,3.9,22.2,289.0,106.42,53.56
2018,10,8,16,15,675.5,51.5,3.9,21.7,240.0,62.37,30.35
2018,10,8,16,30,624.0,48.0,3.9,21.2,191.0,35.17,24.96
2018,10,8,16,45,541.5,42.0,3.9,20.65,144.0,29.5,19.84
2018,10,8,17,0,459.0,36.0,3.9,20.1,97.0,26.85,17.06
2018,10,8,17,15,319.0,27.0,3.9,19.55,60.5,21.28,9.67
2018,10,8,17,30,179.0,18.0,3.9,19.0,24.0,17.69,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
