Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,77.5,8.5,0.3,15.45,12.5,28.43,0.0
2018,10,9,6,30,155.0,17.0,0.4,15.6,25.0,75.47,0.0
2018,10,9,6,45,260.5,25.0,0.45,15.75,56.0,136.48,94.5
2018,10,9,7,0,366.0,33.0,0.5,15.9,87.0,196.8,150.24
2018,10,9,7,15,255.5,31.0,0.65,16.15,75.5,159.44,125.46
2018,10,9,7,30,145.0,29.0,0.8,16.4,64.0,108.52,86.03
2018,10,9,7,45,72.5,46.5,0.95,16.65,64.0,86.81,68.33
2018,10,9,8,0,0.0,64.0,1.1,16.9,64.0,61.86,46.63
2018,10,9,8,15,0.0,94.0,1.1,17.2,94.0,92.19,71.77
2018,10,9,8,30,0.0,124.0,1.1,17.5,124.0,122.81,96.6
2018,10,9,8,45,10.5,152.5,1.1,17.75,157.5,158.5,125.36
2018,10,9,9,0,21.0,181.0,1.1,18.0,191.0,194.58,153.91
2018,10,9,9,15,166.0,193.0,1.05,18.35,285.5,317.8,253.2
2018,10,9,9,30,311.0,205.0,1.0,18.7,380.0,440.43,347.26
2018,10,9,9,45,502.5,174.5,0.9,19.05,477.0,554.67,432.22
2018,10,9,10,0,694.0,144.0,0.8,19.4,574.0,668.72,513.04
2018,10,9,10,15,563.0,195.5,0.8,19.75,554.0,627.24,478.54
2018,10,9,10,30,432.0,247.0,0.8,20.1,534.0,584.08,444.34
2018,10,9,10,45,365.0,277.0,0.75,20.4,524.0,557.94,423.26
2018,10,9,11,0,298.0,307.0,0.7,20.7,514.0,535.73,404.68
2018,10,9,11,15,224.0,321.0,0.95,20.75,478.0,486.98,369.88
2018,10,9,11,30,150.0,335.0,1.2,20.8,442.0,442.94,337.5
2018,10,9,11,45,153.0,338.5,1.45,20.8,448.0,444.11,339.46
2018,10,9,12,0,156.0,342.0,1.7,20.8,454.0,444.59,340.5
2018,10,9,12,15,141.5,338.0,2.0,20.6,439.0,425.31,326.93
2018,10,9,12,30,127.0,334.0,2.3,20.4,424.0,406.23,313.35
2018,10,9,12,45,104.5,318.0,2.55,20.25,391.5,370.77,286.99
2018,10,9,13,0,82.0,302.0,2.8,20.1,359.0,337.44,261.95
2018,10,9,13,15,106.0,281.5,3.05,19.85,352.5,327.12,255.14
2018,10,9,13,30,130.0,261.0,3.3,19.6,346.0,315.4,246.88
2018,10,9,13,45,233.5,229.0,3.5,19.35,374.0,329.29,258.66
2018,10,9,14,0,337.0,197.0,3.7,19.1,402.0,334.71,262.71
2018,10,9,14,15,528.0,148.0,3.8,18.9,448.5,354.04,275.75
2018,10,9,14,30,719.0,99.0,3.9,18.7,495.0,358.92,274.82
2018,10,9,14,45,736.5,91.5,4.0,18.5,471.0,324.09,242.93
2018,10,9,15,0,754.0,84.0,4.1,18.3,447.0,286.5,208.0
2018,10,9,15,15,729.5,78.5,4.1,18.3,402.0,238.13,165.08
2018,10,9,15,30,705.0,73.0,4.1,18.3,357.0,191.28,124.09
2018,10,9,15,45,647.5,72.0,3.9,17.9,307.5,142.64,85.23
2018,10,9,16,0,590.0,71.0,3.7,17.5,258.0,102.03,56.94
2018,10,9,16,15,566.0,61.0,3.65,17.25,215.5,60.47,33.35
2018,10,9,16,30,542.0,51.0,3.6,17.0,173.0,34.81,25.1
2018,10,9,16,45,410.5,43.5,3.6,16.7,122.0,31.01,21.49
2018,10,9,17,0,279.0,36.0,3.6,16.4,71.0,27.07,17.47
2018,10,9,17,15,214.5,27.0,3.65,16.1,46.5,21.04,8.7
2018,10,9,17,30,150.0,18.0,3.7,15.8,22.0,17.69,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.55,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,71.5,11.0,0.7,14.8,14.5,29.14,0.0
2018,10,10,6,30,143.0,22.0,0.8,14.9,29.0,76.67,0.0
2018,10,10,6,45,257.5,34.0,0.95,14.95,64.5,144.94,99.76
2018,10,10,7,0,372.0,46.0,1.1,15.0,100.0,212.53,163.13
2018,10,10,7,15,400.0,58.5,1.1,15.1,137.0,253.77,201.06
2018,10,10,7,30,428.0,71.0,1.1,15.2,174.0,294.43,237.1
2018,10,10,7,45,548.5,71.0,1.1,15.35,233.5,373.4,302.22
2018,10,10,8,0,669.0,71.0,1.1,15.5,293.0,457.2,369.12
2018,10,10,8,15,705.0,75.0,1.05,15.65,340.5,503.36,404.72
2018,10,10,8,30,741.0,79.0,1.0,15.8,388.0,547.92,438.21
2018,10,10,8,45,767.5,81.0,0.95,15.95,431.5,586.2,465.95
2018,10,10,9,0,794.0,83.0,0.9,16.1,475.0,623.43,492.14
2018,10,10,9,15,816.0,84.0,0.8,16.35,514.5,655.16,512.92
2018,10,10,9,30,838.0,85.0,0.7,16.6,554.0,685.08,530.92
2018,10,10,9,45,858.5,83.0,0.6,16.8,588.0,705.35,541.84
2018,10,10,10,0,879.0,81.0,0.5,17.0,622.0,726.72,553.42
2018,10,10,10,15,886.5,82.5,0.5,17.25,648.0,739.85,560.67
2018,10,10,10,30,894.0,84.0,0.5,17.5,674.0,750.03,566.09
2018,10,10,10,45,898.0,85.0,0.5,17.75,692.0,754.05,567.48
2018,10,10,11,0,902.0,86.0,0.5,18.0,710.0,754.96,566.97
2018,10,10,11,15,904.5,87.0,0.8,18.1,721.0,751.64,568.65
2018,10,10,11,30,907.0,88.0,1.1,18.2,732.0,745.19,567.66
2018,10,10,11,45,906.0,88.0,1.35,18.35,734.0,732.13,560.91
2018,10,10,12,0,905.0,88.0,1.6,18.5,736.0,716.1,551.75
2018,10,10,12,15,881.0,97.0,1.85,18.5,724.0,690.65,535.57
2018,10,10,12,30,857.0,106.0,2.1,18.5,712.0,663.18,516.28
2018,10,10,12,45,874.5,96.5,2.3,18.55,705.5,642.09,501.38
2018,10,10,13,0,892.0,87.0,2.5,18.6,699.0,617.59,483.33
2018,10,10,13,15,868.0,92.5,2.7,18.5,673.5,580.57,455.11
2018,10,10,13,30,844.0,98.0,2.9,18.4,648.0,540.91,424.25
2018,10,10,13,45,752.0,123.0,3.15,18.3,597.5,486.9,381.5
2018,10,10,14,0,660.0,148.0,3.4,18.2,547.0,435.11,339.96
2018,10,10,14,15,742.0,115.5,3.55,18.0,540.0,410.16,318.0
2018,10,10,14,30,824.0,83.0,3.7,17.8,533.0,379.49,289.67
2018,10,10,14,45,802.5,81.5,3.9,17.6,492.5,332.73,248.65
2018,10,10,15,0,781.0,80.0,4.1,17.4,452.0,286.61,207.52
2018,10,10,15,15,754.5,77.0,4.1,17.4,408.0,238.88,164.92
2018,10,10,15,30,728.0,74.0,4.1,17.4,364.0,192.81,124.54
2018,10,10,15,45,684.0,71.5,4.25,16.85,316.5,143.7,84.95
2018,10,10,16,0,640.0,69.0,4.4,16.3,269.0,101.31,55.31
2018,10,10,16,15,580.0,63.5,4.3,16.0,220.5,60.12,34.49
2018,10,10,16,30,520.0,58.0,4.2,15.7,172.0,41.17,30.84
2018,10,10,16,45,429.0,50.0,4.05,15.4,127.5,37.3,27.07
2018,10,10,17,0,338.0,42.0,3.9,15.1,83.0,33.39,22.84
2018,10,10,17,15,218.5,29.5,3.75,15.0,51.0,23.29,8.77
2018,10,10,17,30,99.0,17.0,3.6,14.9,19.0,16.71,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.8,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,0.95,14.7,5.0,4.91,0.0
2018,10,11,6,30,0.0,10.0,1.0,14.8,10.0,9.83,0.0
2018,10,11,6,45,2.0,24.5,1.05,14.85,25.0,24.62,12.87
2018,10,11,7,0,4.0,39.0,1.1,14.9,40.0,40.35,27.74
2018,10,11,7,15,10.5,58.5,1.05,15.0,61.0,63.65,47.89
2018,10,11,7,30,17.0,78.0,1.0,15.1,82.0,87.07,68.01
2018,10,11,7,45,28.5,99.5,1.0,15.15,108.0,120.03,95.86
2018,10,11,8,0,40.0,121.0,1.0,15.2,134.0,149.65,120.51
2018,10,11,8,15,80.0,145.5,0.95,15.4,177.0,199.51,161.54
2018,10,11,8,30,120.0,170.0,0.9,15.6,220.0,257.97,208.44
2018,10,11,8,45,196.5,182.0,0.85,15.8,274.0,320.35,258.02
2018,10,11,9,0,273.0,194.0,0.8,16.0,328.0,393.17,314.19
2018,10,11,9,15,479.0,160.5,0.75,16.3,418.0,506.62,401.52
2018,10,11,9,30,685.0,127.0,0.7,16.6,508.0,623.46,487.17
2018,10,11,9,45,750.0,114.0,0.65,16.9,554.0,661.89,512.47
2018,10,11,10,0,815.0,101.0,0.6,17.2,600.0,701.78,537.99
2018,10,11,10,15,825.5,102.5,0.55,17.6,626.0,716.1,544.93
2018,10,11,10,30,836.0,104.0,0.5,18.0,652.0,727.66,550.32
2018,10,11,10,45,843.0,105.0,0.4,18.4,671.0,733.27,550.93
2018,10,11,11,0,850.0,106.0,0.3,18.8,690.0,735.93,549.72
2018,10,11,11,15,853.5,106.5,0.35,19.15,701.0,730.59,545.75
2018,10,11,11,30,857.0,107.0,0.4,19.5,712.0,724.55,541.55
2018,10,11,11,45,859.0,107.0,0.4,19.8,715.5,714.0,533.75
2018,10,11,12,0,861.0,107.0,0.4,20.1,719.0,700.56,524.15
2018,10,11,12,15,863.0,105.5,0.6,20.25,715.5,682.79,514.01
2018,10,11,12,30,865.0,104.0,0.8,20.4,712.0,662.24,501.38
2018,10,11,12,45,866.5,100.5,1.0,20.55,700.0,636.74,484.6
2018,10,11,13,0,868.0,97.0,1.2,20.7,688.0,608.66,465.16
2018,10,11,13,15,861.5,96.0,1.4,20.65,668.0,575.97,441.78
2018,10,11,13,30,855.0,95.0,1.6,20.6,648.0,541.39,416.04
2018,10,11,13,45,845.5,93.5,1.8,20.6,620.5,501.04,384.98
2018,10,11,14,0,836.0,92.0,2.0,20.6,593.0,461.15,353.09
2018,10,11,14,15,822.0,90.0,2.15,20.45,559.0,417.87,317.61
2018,10,11,14,30,808.0,88.0,2.3,20.3,525.0,374.11,280.68
2018,10,11,14,45,790.0,85.0,2.45,20.2,485.5,327.9,240.88
2018,10,11,15,0,772.0,82.0,2.6,20.1,446.0,282.06,200.65
2018,10,11,15,15,745.0,78.5,2.6,20.1,402.0,234.33,158.91
2018,10,11,15,30,718.0,75.0,2.6,20.1,358.0,188.34,119.46
2018,10,11,15,45,680.5,71.0,2.95,19.65,311.0,139.42,80.63
2018,10,11,16,0,643.0,67.0,3.3,19.2,264.0,96.64,51.35
2018,10,11,16,15,587.0,60.5,3.5,18.8,216.0,54.84,31.2
2018,10,11,16,30,531.0,54.0,3.7,18.4,168.0,37.98,27.66
2018,10,11,16,45,441.5,46.5,3.9,17.95,124.0,34.38,24.19
2018,10,11,17,0,352.0,39.0,4.1,17.5,80.0,30.76,20.21
2018,10,11,17,15,229.5,27.0,4.25,17.05,48.5,22.35,6.02
2018,10,11,17,30,107.0,15.0,4.4,16.6,17.0,14.74,0.0
2018,10,11,17,45,53.5,7.5,4.55,16.1,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.5,1.55,15.25,13.0,0.0,0.0
2018,10,12,6,30,162.0,19.0,1.6,15.4,26.0,66.03,0.0
2018,10,12,6,45,291.5,29.5,1.65,15.6,62.0,149.44,98.29
2018,10,12,7,0,421.0,40.0,1.7,15.8,98.0,222.29,169.14
2018,10,12,7,15,501.5,47.0,1.7,16.1,144.0,281.15,221.44
2018,10,12,7,30,582.0,54.0,1.7,16.4,190.0,345.5,276.65
2018,10,12,7,45,632.5,59.0,1.7,16.7,238.0,397.39,320.54
2018,10,12,8,0,683.0,64.0,1.7,17.0,286.0,449.37,363.01
2018,10,12,8,15,718.0,68.0,1.75,17.45,333.0,495.34,399.33
2018,10,12,8,30,753.0,72.0,1.8,17.9,380.0,541.43,434.61
2018,10,12,8,45,778.0,74.5,1.8,18.35,423.5,579.31,462.48
2018,10,12,9,0,803.0,77.0,1.8,18.8,467.0,616.06,488.8
2018,10,12,9,15,824.5,78.0,1.8,19.35,506.5,647.36,510.33
2018,10,12,9,30,846.0,79.0,1.8,19.9,546.0,673.56,526.94
2018,10,12,9,45,866.0,77.5,1.75,20.45,580.0,697.28,541.14
2018,10,12,10,0,886.0,76.0,1.7,21.0,614.0,718.67,553.54
2018,10,12,10,15,894.5,77.5,1.65,21.4,640.5,732.46,560.84
2018,10,12,10,30,903.0,79.0,1.6,21.8,667.0,743.27,566.15
2018,10,12,10,45,909.5,79.5,1.55,22.25,686.5,748.5,567.57
2018,10,12,11,0,916.0,80.0,1.5,22.7,706.0,750.59,566.97
2018,10,12,11,15,919.0,80.5,1.5,23.05,717.0,746.98,563.29
2018,10,12,11,30,922.0,81.0,1.5,23.4,728.0,740.19,557.63
2018,10,12,11,45,922.5,81.0,1.5,23.75,730.5,727.98,548.41
2018,10,12,12,0,923.0,81.0,1.5,24.1,733.0,712.71,537.24
2018,10,12,12,15,922.0,81.0,1.65,24.2,728.5,693.45,525.08
2018,10,12,12,30,921.0,81.0,1.8,24.3,724.0,671.32,509.61
2018,10,12,12,45,918.5,81.0,1.95,24.4,712.0,645.51,491.08
2018,10,12,13,0,916.0,81.0,2.1,24.5,700.0,617.11,470.18
2018,10,12,13,15,910.0,79.5,2.3,24.35,679.0,582.89,445.12
2018,10,12,13,30,904.0,78.0,2.5,24.2,658.0,546.62,417.69
2018,10,12,13,45,894.5,77.0,2.75,24.05,630.0,507.25,387.13
2018,10,12,14,0,885.0,76.0,3.0,23.9,602.0,466.44,354.38
2018,10,12,14,15,872.5,74.0,3.15,23.65,567.5,422.27,317.98
2018,10,12,14,30,860.0,72.0,3.3,23.4,533.0,377.34,279.91
2018,10,12,14,45,842.0,70.0,3.45,23.15,493.0,330.14,239.21
2018,10,12,15,0,824.0,68.0,3.6,22.9,453.0,283.13,197.97
2018,10,12,15,15,799.0,65.5,3.6,22.9,408.5,230.9,152.54
2018,10,12,15,30,774.0,63.0,3.6,22.9,364.0,183.65,112.1
2018,10,12,15,45,739.5,59.5,3.85,22.15,316.5,136.06,74.82
2018,10,12,16,0,705.0,56.0,4.1,21.4,269.0,91.38,45.17
2018,10,12,16,15,652.5,51.5,4.1,20.8,221.0,48.69,26.84
2018,10,12,16,30,600.0,47.0,4.1,20.2,173.0,35.39,25.17
2018,10,12,16,45,512.0,40.0,4.15,19.65,127.0,28.81,19.16
2018,10,12,17,0,424.0,33.0,4.2,19.1,81.0,25.22,15.28
2018,10,12,17,15,262.5,22.0,4.15,18.65,47.0,17.51,1.18
2018,10,12,17,30,101.0,11.0,4.1,18.2,13.0,10.81,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.75,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.25,15.4,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,1.2,15.6,27.0,77.67,0.0
2018,10,13,6,45,324.0,26.5,1.2,15.8,60.5,155.71,99.12
2018,10,13,7,0,444.0,34.0,1.2,16.0,94.0,222.7,168.08
2018,10,13,7,15,378.0,44.0,1.25,16.25,110.0,224.19,175.95
2018,10,13,7,30,312.0,54.0,1.3,16.5,126.0,215.88,173.09
2018,10,13,7,45,156.0,77.5,1.3,16.8,113.5,169.13,136.25
2018,10,13,8,0,0.0,101.0,1.3,17.1,101.0,101.04,79.07
2018,10,13,8,15,23.0,123.0,1.4,17.35,132.5,141.11,112.43
2018,10,13,8,30,46.0,145.0,1.5,17.6,164.0,178.23,142.69
2018,10,13,8,45,158.0,170.0,1.55,17.85,244.5,281.51,226.86
2018,10,13,9,0,270.0,195.0,1.6,18.1,325.0,390.23,312.31
2018,10,13,9,15,292.5,208.5,1.7,18.3,360.0,423.48,336.97
2018,10,13,9,30,315.0,222.0,1.8,18.5,395.0,456.52,361.62
2018,10,13,9,45,257.5,247.0,1.9,18.65,394.0,445.59,351.3
2018,10,13,10,0,200.0,272.0,2.0,18.8,393.0,425.65,334.42
2018,10,13,10,15,211.5,284.0,2.05,18.9,416.5,445.81,349.36
2018,10,13,10,30,223.0,296.0,2.1,19.0,440.0,465.24,363.45
2018,10,13,10,45,228.5,303.0,2.2,19.1,454.5,474.31,369.86
2018,10,13,11,0,234.0,310.0,2.3,19.2,469.0,482.5,375.68
2018,10,13,11,15,209.0,319.0,2.35,19.3,462.5,469.98,365.29
2018,10,13,11,30,184.0,328.0,2.4,19.4,456.0,456.95,354.67
2018,10,13,11,45,160.5,328.5,2.5,19.5,440.5,436.33,338.65
2018,10,13,12,0,137.0,329.0,2.6,19.6,425.0,415.83,322.72
2018,10,13,12,15,133.0,327.5,2.65,19.6,420.0,406.58,315.72
2018,10,13,12,30,129.0,326.0,2.7,19.6,415.0,397.07,308.47
2018,10,13,12,45,174.0,316.5,2.75,19.6,434.5,409.67,318.84
2018,10,13,13,0,219.0,307.0,2.8,19.6,454.0,419.47,326.73
2018,10,13,13,15,247.5,294.0,2.85,19.5,455.5,413.1,322.12
2018,10,13,13,30,276.0,281.0,2.9,19.4,457.0,404.57,315.63
2018,10,13,13,45,390.0,234.5,2.9,19.35,471.0,404.25,315.31
2018,10,13,14,0,504.0,188.0,2.9,19.3,485.0,393.07,305.37
2018,10,13,14,15,698.0,127.5,2.9,19.15,513.0,392.44,301.39
2018,10,13,14,30,892.0,67.0,2.9,19.0,541.0,379.93,285.29
2018,10,13,14,45,849.5,70.5,2.9,18.85,494.0,328.76,240.89
2018,10,13,15,0,807.0,74.0,2.9,18.7,447.0,276.43,195.43
2018,10,13,15,15,807.5,66.5,2.9,18.7,408.0,229.71,153.08
2018,10,13,15,30,808.0,59.0,2.9,18.7,369.0,182.01,110.84
2018,10,13,15,45,772.5,56.0,2.85,18.3,320.5,133.22,72.35
2018,10,13,16,0,737.0,53.0,2.8,17.9,272.0,87.4,42.33
2018,10,13,16,15,682.0,49.0,2.75,17.6,222.5,43.71,25.05
2018,10,13,16,30,627.0,45.0,2.7,17.3,173.0,33.81,24.09
2018,10,13,16,45,535.0,38.5,2.7,17.0,126.5,30.35,20.7
2018,10,13,17,0,443.0,32.0,2.7,16.7,80.0,24.57,14.75
2018,10,13,17,15,274.5,22.0,2.7,16.4,46.5,17.82,0.0
2018,10,13,17,30,106.0,12.0,2.7,16.1,13.0,11.8,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.8,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.4,14.7,7.0,6.88,0.0
2018,10,14,6,45,0.0,18.0,1.35,14.95,18.0,17.37,6.42
2018,10,14,7,0,0.0,29.0,1.3,15.2,29.0,28.0,17.38
2018,10,14,7,15,0.0,44.5,1.15,15.4,44.5,43.53,30.92
2018,10,14,7,30,0.0,60.0,1.0,15.6,60.0,59.23,44.47
2018,10,14,7,45,0.0,76.5,0.85,15.8,76.5,75.89,58.62
2018,10,14,8,0,0.0,93.0,0.7,16.0,93.0,92.44,72.39
2018,10,14,8,15,27.5,121.5,0.8,16.25,132.5,141.98,113.53
2018,10,14,8,30,55.0,150.0,0.9,16.5,172.0,189.18,151.95
2018,10,14,8,45,134.0,175.5,0.95,16.7,237.5,272.4,219.17
2018,10,14,9,0,213.0,201.0,1.0,16.9,303.0,352.48,281.98
2018,10,14,9,15,393.0,180.0,1.0,17.15,387.0,464.73,369.3
2018,10,14,9,30,573.0,159.0,1.0,17.4,471.0,569.53,447.9
2018,10,14,9,45,743.5,117.5,1.05,17.65,547.5,653.21,509.62
2018,10,14,10,0,914.0,76.0,1.1,17.9,624.0,730.72,563.69
2018,10,14,10,15,924.5,77.0,1.1,18.25,651.5,745.42,571.34
2018,10,14,10,30,935.0,78.0,1.1,18.6,679.0,757.09,577.68
2018,10,14,10,45,942.5,78.5,1.15,18.9,699.0,762.92,580.82
2018,10,14,11,0,950.0,79.0,1.2,19.2,719.0,765.49,581.91
2018,10,14,11,15,955.0,79.0,1.2,19.55,731.5,762.47,578.62
2018,10,14,11,30,960.0,79.0,1.2,19.9,744.0,756.13,573.25
2018,10,14,11,45,964.0,78.5,1.2,20.25,748.5,745.27,564.94
2018,10,14,12,0,968.0,78.0,1.2,20.6,753.0,731.13,554.55
2018,10,14,12,15,967.5,78.0,1.25,20.9,748.5,711.3,540.62
2018,10,14,12,30,967.0,78.0,1.3,21.2,744.0,688.46,523.66
2018,10,14,12,45,966.5,77.0,1.3,21.5,732.0,661.7,503.24
2018,10,14,13,0,966.0,76.0,1.3,21.8,720.0,632.14,480.48
2018,10,14,13,15,961.5,75.5,1.35,21.95,699.5,598.21,454.73
2018,10,14,13,30,957.0,75.0,1.4,22.1,679.0,561.97,426.64
2018,10,14,13,45,949.0,73.5,1.45,22.3,650.5,521.01,394.23
2018,10,14,14,0,941.0,72.0,1.5,22.5,622.0,478.38,359.66
2018,10,14,14,15,930.5,70.0,1.55,22.55,587.0,432.85,322.1
2018,10,14,14,30,920.0,68.0,1.6,22.6,552.0,386.29,282.66
2018,10,14,14,45,905.5,66.0,1.65,22.65,511.5,337.68,240.75
2018,10,14,15,0,891.0,64.0,1.7,22.7,471.0,288.85,197.98
2018,10,14,15,15,866.5,61.5,1.7,22.7,424.5,237.47,153.54
2018,10,14,15,30,842.0,59.0,1.7,22.7,378.0,187.29,111.33
2018,10,14,15,45,806.5,56.0,1.8,22.4,328.0,133.26,69.9
2018,10,14,16,0,771.0,53.0,1.9,22.1,278.0,85.89,40.26
2018,10,14,16,15,716.0,48.5,1.95,21.45,227.0,40.29,29.44
2018,10,14,16,30,661.0,44.0,2.0,20.8,176.0,33.17,23.14
2018,10,14,16,45,566.0,38.5,2.1,20.15,128.5,30.68,20.62
2018,10,14,17,0,471.0,33.0,2.2,19.5,81.0,25.89,15.37
2018,10,14,17,15,292.0,22.0,2.3,18.95,46.5,18.16,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.4,12.0,10.81,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.85,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,15,6,15,93.0,9.0,3.2,15.1,12.0,0.0,0.0
2018,10,15,6,30,186.0,18.0,3.3,15.4,24.0,70.3,0.0
2018,10,15,6,45,334.5,27.0,3.45,15.7,61.0,155.38,91.12
2018,10,15,7,0,483.0,36.0,3.6,16.0,98.0,236.37,178.02
2018,10,15,7,15,576.5,40.5,3.65,16.3,146.5,296.15,232.68
2018,10,15,7,30,670.0,45.0,3.7,16.6,195.0,365.89,293.59
2018,10,15,7,45,719.0,49.5,3.8,16.9,245.0,419.39,340.22
2018,10,15,8,0,768.0,54.0,3.9,17.2,295.0,474.62,386.65
2018,10,15,8,15,800.5,56.5,3.6,17.6,343.0,519.6,422.69
2018,10,15,8,30,833.0,59.0,3.3,18.0,391.0,561.01,454.6
2018,10,15,8,45,855.5,61.0,3.05,18.45,435.0,598.5,482.2
2018,10,15,9,0,878.0,63.0,2.8,18.9,479.0,634.62,507.7
2018,10,15,9,15,894.0,65.0,2.6,19.45,518.5,664.76,527.69
2018,10,15,9,30,910.0,67.0,2.4,20.0,558.0,692.67,544.57
2018,10,15,9,45,921.5,68.5,2.15,20.55,591.5,714.46,556.29
2018,10,15,10,0,933.0,70.0,1.9,21.1,625.0,733.47,565.65
2018,10,15,10,15,941.0,71.0,1.75,21.5,651.5,746.51,571.65
2018,10,15,10,30,949.0,72.0,1.6,21.9,678.0,756.43,575.43
2018,10,15,10,45,954.0,72.5,1.4,22.25,696.5,760.46,574.72
2018,10,15,11,0,959.0,73.0,1.2,22.6,715.0,761.22,571.72
2018,10,15,11,15,961.5,73.5,1.2,22.8,726.0,756.89,567.92
2018,10,15,11,30,964.0,74.0,1.2,23.0,737.0,749.26,562.07
2018,10,15,11,45,964.5,74.5,1.2,23.2,740.0,736.98,553.2
2018,10,15,12,0,965.0,75.0,1.2,23.4,743.0,721.5,542.31
2018,10,15,12,15,964.0,74.5,1.4,23.4,737.5,700.91,529.8
2018,10,15,12,30,963.0,74.0,1.6,23.4,732.0,677.34,514.08
2018,10,15,12,45,960.0,73.5,1.75,23.35,719.0,649.7,494.59
2018,10,15,13,0,957.0,73.0,1.9,23.3,706.0,619.41,472.57
2018,10,15,13,15,950.5,72.0,2.05,23.15,684.5,584.23,446.47
2018,10,15,13,30,944.0,71.0,2.2,23.0,663.0,546.93,417.93
2018,10,15,13,45,934.5,70.5,2.3,22.9,634.5,506.75,386.05
2018,10,15,14,0,925.0,70.0,2.4,22.8,606.0,465.05,352.02
2018,10,15,14,15,912.0,68.5,2.5,22.6,570.5,419.73,314.37
2018,10,15,14,30,899.0,67.0,2.6,22.4,535.0,373.63,275.02
2018,10,15,14,45,881.0,65.0,2.65,22.2,494.0,325.01,232.82
2018,10,15,15,0,863.0,63.0,2.7,22.0,453.0,276.52,190.16
2018,10,15,15,15,837.5,61.0,2.7,22.0,407.5,226.86,146.81
2018,10,15,15,30,812.0,59.0,2.7,22.0,362.0,174.83,103.05
2018,10,15,15,45,775.0,55.5,2.8,21.45,313.0,125.63,65.72
2018,10,15,16,0,738.0,52.0,2.9,20.9,264.0,79.55,37.49
2018,10,15,16,15,681.0,47.5,2.95,20.4,214.5,35.94,25.77
2018,10,15,16,30,624.0,43.0,3.0,19.9,165.0,32.47,22.59
2018,10,15,16,45,526.5,37.0,3.05,19.4,119.0,29.45,19.57
2018,10,15,17,0,429.0,31.0,3.1,18.9,73.0,24.22,13.75
2018,10,15,17,15,264.0,21.0,3.0,18.55,42.0,17.43,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,10.81,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.85,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.65,14.85,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.6,14.9,24.0,73.91,0.0
2018,10,16,6,45,347.0,26.5,0.6,15.0,60.0,156.78,86.05
2018,10,16,7,0,493.0,35.0,0.6,15.1,96.0,237.22,176.2
2018,10,16,7,15,577.0,41.0,0.55,15.35,144.0,294.72,227.87
2018,10,16,7,30,661.0,47.0,0.5,15.6,192.0,361.6,284.37
2018,10,16,7,45,712.5,51.0,0.5,15.85,242.0,415.25,329.05
2018,10,16,8,0,764.0,55.0,0.5,16.1,292.0,470.75,373.37
2018,10,16,8,15,798.0,57.5,0.55,16.65,340.0,516.26,408.54
2018,10,16,8,30,832.0,60.0,0.6,17.2,388.0,558.31,440.08
2018,10,16,8,45,855.5,61.5,0.65,17.75,432.0,595.63,467.12
2018,10,16,9,0,879.0,63.0,0.7,18.3,476.0,631.64,492.46
2018,10,16,9,15,894.5,64.5,0.85,18.9,515.0,660.78,513.33
2018,10,16,9,30,910.0,66.0,1.0,19.5,554.0,687.68,531.42
2018,10,16,9,45,922.5,66.5,1.15,20.1,587.0,708.94,545.33
2018,10,16,10,0,935.0,67.0,1.3,20.7,620.0,727.47,557.31
2018,10,16,10,15,934.0,71.0,1.4,20.95,643.5,737.41,563.57
2018,10,16,10,30,933.0,75.0,1.5,21.2,667.0,744.07,567.71
2018,10,16,10,45,865.5,100.0,1.55,21.4,661.5,722.37,551.89
2018,10,16,11,0,798.0,125.0,1.6,21.6,656.0,699.27,535.14
2018,10,16,11,15,579.0,200.0,1.65,21.8,588.5,616.12,471.72
2018,10,16,11,30,360.0,275.0,1.7,22.0,521.0,526.35,402.87
2018,10,16,11,45,286.5,298.5,1.75,22.15,494.5,492.55,376.96
2018,10,16,12,0,213.0,322.0,1.8,22.3,468.0,457.2,349.42
2018,10,16,12,15,195.5,319.5,1.85,22.35,453.0,436.93,334.32
2018,10,16,12,30,178.0,317.0,1.9,22.4,438.0,416.79,319.16
2018,10,16,12,45,147.0,309.5,2.0,22.45,408.0,384.23,294.67
2018,10,16,13,0,116.0,302.0,2.1,22.5,378.0,353.0,271.07
2018,10,16,13,15,89.0,284.5,2.15,22.45,342.0,317.07,243.93
2018,10,16,13,30,62.0,267.0,2.2,22.4,306.0,282.69,217.81
2018,10,16,13,45,198.0,221.5,2.25,22.35,337.0,299.19,231.19
2018,10,16,14,0,334.0,176.0,2.3,22.3,368.0,302.3,232.64
2018,10,16,14,15,615.5,120.5,2.4,22.15,448.0,344.06,260.61
2018,10,16,14,30,897.0,65.0,2.5,22.0,528.0,366.78,269.87
2018,10,16,14,45,878.5,63.5,2.6,21.9,487.0,318.67,227.65
2018,10,16,15,0,860.0,62.0,2.7,21.8,446.0,270.74,185.34
2018,10,16,15,15,804.5,64.0,2.7,21.8,394.0,215.2,138.5
2018,10,16,15,30,749.0,66.0,2.7,21.8,342.0,167.6,99.84
2018,10,16,15,45,682.0,62.5,2.95,21.25,287.5,118.72,64.34
2018,10,16,16,0,615.0,59.0,3.2,20.7,233.0,72.94,36.92
2018,10,16,16,15,616.0,51.0,3.3,20.15,196.5,34.19,24.26
2018,10,16,16,30,617.0,43.0,3.4,19.6,160.0,32.74,22.82
2018,10,16,16,45,517.0,36.5,3.5,19.05,114.5,29.25,19.36
2018,10,16,17,0,417.0,30.0,3.6,18.5,69.0,23.55,12.85
2018,10,16,17,15,255.5,20.0,3.7,18.05,39.5,16.69,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.6,10.0,9.83,0.0
2018,10,16,17,45,47.0,5.0,3.85,17.1,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,22.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,44.0,5.0,1.0,14.2,6.0,17.08,0.0
2018,10,17,6,45,22.0,16.0,1.05,14.3,16.5,25.71,9.06
2018,10,17,7,0,0.0,27.0,1.1,14.4,27.0,26.07,15.65
2018,10,17,7,15,0.0,43.0,1.1,14.55,43.0,42.18,29.79
2018,10,17,7,30,0.0,59.0,1.1,14.7,59.0,58.46,43.91
2018,10,17,7,45,3.5,80.0,1.15,14.85,81.0,81.8,63.79
2018,10,17,8,0,7.0,101.0,1.2,15.0,103.0,105.16,83.43
2018,10,17,8,15,75.5,127.0,1.2,15.2,156.0,174.79,141.79
2018,10,17,8,30,144.0,153.0,1.2,15.4,209.0,250.25,203.47
2018,10,17,8,45,301.5,153.0,1.2,15.6,288.0,353.74,287.19
2018,10,17,9,0,459.0,153.0,1.2,15.8,367.0,465.51,374.25
2018,10,17,9,15,650.0,118.0,1.25,16.1,448.5,562.7,448.8
2018,10,17,9,30,841.0,83.0,1.3,16.4,530.0,659.93,521.37
2018,10,17,9,45,873.5,78.5,1.3,16.65,568.0,684.88,537.2
2018,10,17,10,0,906.0,74.0,1.3,16.9,606.0,711.01,554.09
2018,10,17,10,15,914.5,75.5,1.2,17.2,632.0,724.51,560.8
2018,10,17,10,30,923.0,77.0,1.1,17.5,658.0,734.99,565.45
2018,10,17,10,45,929.0,77.0,1.05,17.75,676.5,738.98,566.32
2018,10,17,11,0,935.0,77.0,1.0,18.0,695.0,739.8,565.16
2018,10,17,11,15,938.0,77.0,1.05,18.25,705.5,735.29,561.71
2018,10,17,11,30,941.0,77.0,1.1,18.5,716.0,727.58,556.19
2018,10,17,11,45,942.0,77.5,1.15,18.7,719.0,715.83,548.08
2018,10,17,12,0,943.0,78.0,1.2,18.9,722.0,700.94,537.76
2018,10,17,12,15,941.0,78.0,1.3,18.95,716.5,680.57,523.41
2018,10,17,12,30,939.0,78.0,1.4,19.0,711.0,657.34,506.69
2018,10,17,12,45,934.5,78.0,1.5,19.1,697.5,629.87,486.38
2018,10,17,13,0,930.0,78.0,1.6,19.2,684.0,599.9,463.71
2018,10,17,13,15,923.5,77.0,1.75,19.1,663.0,565.56,437.79
2018,10,17,13,30,917.0,76.0,1.9,19.0,642.0,529.18,409.46
2018,10,17,13,45,907.0,75.0,2.05,18.95,613.5,489.33,377.46
2018,10,17,14,0,897.0,74.0,2.2,18.9,585.0,448.06,343.31
2018,10,17,14,15,883.0,73.0,2.4,18.7,550.5,404.07,306.29
2018,10,17,14,30,869.0,72.0,2.6,18.5,516.0,359.42,267.6
2018,10,17,14,45,849.5,69.5,2.75,18.3,475.0,311.4,225.39
2018,10,17,15,0,830.0,67.0,2.9,18.1,434.0,260.22,180.19
2018,10,17,15,15,803.0,64.5,2.9,18.1,389.0,211.55,137.32
2018,10,17,15,30,776.0,62.0,2.9,18.1,344.0,164.51,97.57
2018,10,17,15,45,735.5,58.5,3.15,17.5,296.0,117.17,62.23
2018,10,17,16,0,695.0,55.0,3.4,16.9,248.0,73.4,36.79
2018,10,17,16,15,632.0,50.5,3.4,16.5,199.5,37.33,27.41
2018,10,17,16,30,569.0,46.0,3.4,16.1,151.0,32.77,23.18
2018,10,17,16,45,463.5,38.5,3.4,15.75,107.0,28.85,19.24
2018,10,17,17,0,358.0,31.0,3.4,15.4,63.0,24.87,13.59
2018,10,17,17,15,215.5,20.0,3.35,15.15,35.5,19.66,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.9,8.0,8.85,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.65,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.2,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,24.59,0.0
2018,10,18,6,45,29.0,24.0,1.15,14.3,24.5,39.44,14.67
2018,10,18,7,0,4.0,38.0,1.1,14.4,38.0,40.67,27.32
2018,10,18,7,15,19.0,58.0,1.1,14.55,61.5,71.31,53.83
2018,10,18,7,30,34.0,78.0,1.1,14.7,85.0,99.8,78.38
2018,10,18,7,45,91.5,98.5,1.15,14.85,124.5,155.6,125.48
2018,10,18,8,0,149.0,119.0,1.2,15.0,164.0,209.59,170.55
2018,10,18,8,15,184.5,137.0,1.15,15.2,202.0,251.88,205.11
2018,10,18,8,30,220.0,155.0,1.1,15.4,240.0,302.41,245.42
2018,10,18,8,45,264.0,168.0,1.1,15.6,281.5,347.03,280.5
2018,10,18,9,0,308.0,181.0,1.1,15.8,323.0,393.03,315.98
2018,10,18,9,15,345.0,189.5,1.05,16.1,361.5,430.45,343.87
2018,10,18,9,30,382.0,198.0,1.0,16.4,400.0,468.18,371.44
2018,10,18,9,45,416.5,203.5,0.95,16.7,436.0,507.4,399.42
2018,10,18,10,0,451.0,209.0,0.9,17.0,472.0,539.33,421.61
2018,10,18,10,15,571.0,180.5,0.85,17.4,528.0,594.15,461.67
2018,10,18,10,30,691.0,152.0,0.8,17.8,584.0,651.57,502.16
2018,10,18,10,45,812.5,114.5,0.75,18.2,637.0,694.93,532.11
2018,10,18,11,0,934.0,77.0,0.7,18.6,690.0,734.81,557.2
2018,10,18,11,15,937.0,77.5,0.7,19.0,701.0,730.79,552.68
2018,10,18,11,30,940.0,78.0,0.7,19.4,712.0,723.55,546.69
2018,10,18,11,45,941.0,78.0,0.65,19.75,714.5,711.25,536.81
2018,10,18,12,0,942.0,78.0,0.6,20.1,717.0,695.85,524.61
2018,10,18,12,15,940.0,78.0,0.75,20.4,711.5,675.48,511.13
2018,10,18,12,30,938.0,78.0,0.9,20.7,706.0,652.26,495.16
2018,10,18,12,45,933.0,78.0,1.05,21.0,692.5,624.53,475.39
2018,10,18,13,0,928.0,78.0,1.2,21.3,679.0,594.35,453.17
2018,10,18,13,15,921.0,77.0,1.35,21.35,657.5,559.83,427.47
2018,10,18,13,30,914.0,76.0,1.5,21.4,636.0,523.32,399.37
2018,10,18,13,45,904.0,75.5,1.6,21.45,608.0,484.1,368.05
2018,10,18,14,0,894.0,75.0,1.7,21.5,580.0,443.46,334.67
2018,10,18,14,15,880.0,73.5,1.85,21.4,545.0,399.19,297.87
2018,10,18,14,30,866.0,72.0,2.0,21.3,510.0,354.29,259.46
2018,10,18,14,45,846.0,69.5,2.15,21.15,469.0,306.36,217.99
2018,10,18,15,0,826.0,67.0,2.3,21.0,428.0,255.35,173.62
2018,10,18,15,15,798.5,64.5,2.3,21.0,383.5,206.92,131.7
2018,10,18,15,30,771.0,62.0,2.3,21.0,339.0,160.19,93.01
2018,10,18,15,45,729.0,58.5,2.5,20.5,290.5,113.18,58.89
2018,10,18,16,0,687.0,55.0,2.7,20.0,242.0,69.91,34.94
2018,10,18,16,15,623.0,49.5,2.8,19.55,193.5,36.67,26.46
2018,10,18,16,30,559.0,44.0,2.9,19.1,145.0,31.28,21.53
2018,10,18,16,45,453.0,37.0,3.05,18.65,102.0,27.73,17.95
2018,10,18,17,0,347.0,30.0,3.2,18.2,59.0,24.2,12.2
2018,10,18,17,15,207.5,19.0,3.3,17.75,33.0,18.68,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
