Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,22,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,6,15,58.5,6.5,0.9,14.75,7.5,0.0,0.0
2018,10,19,6,30,117.0,13.0,1.0,14.9,15.0,44.4,0.0
2018,10,19,6,45,213.0,21.5,1.1,15.0,40.0,103.66,38.11
2018,10,19,7,0,309.0,30.0,1.2,15.1,65.0,160.92,117.88
2018,10,19,7,15,293.5,31.5,1.3,15.35,78.0,167.18,129.51
2018,10,19,7,30,278.0,33.0,1.4,15.6,91.0,171.78,136.83
2018,10,19,7,45,139.0,43.5,1.5,15.85,72.5,123.85,99.09
2018,10,19,8,0,0.0,54.0,1.6,16.1,54.0,52.17,38.6
2018,10,19,8,15,0.0,76.5,1.55,16.45,76.5,74.48,57.34
2018,10,19,8,30,0.0,99.0,1.5,16.8,99.0,97.25,76.06
2018,10,19,8,45,5.0,126.5,1.5,17.2,129.0,128.19,101.29
2018,10,19,9,0,10.0,154.0,1.5,17.6,159.0,159.3,126.2
2018,10,19,9,15,12.0,170.0,1.5,18.1,176.0,176.5,139.44
2018,10,19,9,30,14.0,186.0,1.5,18.6,193.0,193.68,152.53
2018,10,19,9,45,19.5,202.5,1.55,19.1,213.0,213.69,167.83
2018,10,19,10,0,25.0,219.0,1.6,19.6,233.0,233.7,182.96
2018,10,19,10,15,36.0,239.0,1.6,20.1,260.5,266.23,207.71
2018,10,19,10,30,47.0,259.0,1.6,20.6,288.0,293.31,227.89
2018,10,19,10,45,45.0,264.5,1.6,21.1,293.0,296.06,229.08
2018,10,19,11,0,43.0,270.0,1.6,21.6,298.0,298.65,230.28
2018,10,19,11,15,34.0,260.5,1.6,22.15,283.0,281.2,216.16
2018,10,19,11,30,25.0,251.0,1.6,22.7,268.0,261.33,200.34
2018,10,19,11,45,22.0,247.5,1.6,23.25,262.5,254.97,195.0
2018,10,19,12,0,19.0,244.0,1.6,23.8,257.0,248.68,189.72
2018,10,19,12,15,31.5,256.0,1.6,24.05,277.0,268.19,204.59
2018,10,19,12,30,44.0,268.0,1.6,24.3,297.0,285.25,217.4
2018,10,19,12,45,222.5,247.0,1.65,24.55,390.5,367.13,281.2
2018,10,19,13,0,401.0,226.0,1.7,24.8,484.0,437.35,333.74
2018,10,19,13,15,612.0,165.0,1.85,24.75,544.0,475.47,362.35
2018,10,19,13,30,823.0,104.0,2.0,24.7,604.0,499.39,378.97
2018,10,19,13,45,845.5,92.5,2.1,24.7,585.5,467.21,352.61
2018,10,19,14,0,868.0,81.0,2.2,24.7,567.0,434.08,324.76
2018,10,19,14,15,853.0,79.5,2.35,24.5,532.5,387.7,286.59
2018,10,19,14,30,838.0,78.0,2.5,24.3,498.0,343.43,248.96
2018,10,19,14,45,816.5,75.5,2.6,24.15,457.5,296.19,208.33
2018,10,19,15,0,795.0,73.0,2.7,24.0,417.0,249.6,167.9
2018,10,19,15,15,766.0,70.0,2.7,24.0,372.5,202.06,127.39
2018,10,19,15,30,737.0,67.0,2.7,24.0,328.0,156.43,90.37
2018,10,19,15,45,694.0,62.5,2.95,23.25,280.5,110.39,57.87
2018,10,19,16,0,651.0,58.0,3.2,22.5,233.0,64.88,32.67
2018,10,19,16,15,585.0,52.5,3.3,21.8,185.5,36.2,25.76
2018,10,19,16,30,519.0,47.0,3.4,21.1,138.0,34.22,23.81
2018,10,19,16,45,411.5,38.5,3.5,20.4,96.0,29.45,19.15
2018,10,19,17,0,304.0,30.0,3.6,19.7,54.0,24.55,11.45
2018,10,19,17,15,179.5,18.5,3.7,19.2,30.0,18.18,0.0
2018,10,19,17,30,55.0,7.0,3.8,18.7,6.0,0.0,0.0
2018,10,19,17,45,27.5,3.5,3.9,18.2,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,14.15,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,14.3,2.0,1.97,0.0
2018,10,20,6,45,0.0,6.5,1.55,14.4,6.5,6.26,0.0
2018,10,20,7,0,0.0,11.0,1.6,14.5,11.0,10.6,2.89
2018,10,20,7,15,0.0,17.5,1.6,14.7,17.5,16.88,8.5
2018,10,20,7,30,0.0,24.0,1.6,14.9,24.0,23.15,14.01
2018,10,20,7,45,0.0,32.5,1.6,15.1,32.5,31.37,21.12
2018,10,20,8,0,0.0,41.0,1.6,15.3,41.0,39.59,28.15
2018,10,20,8,15,0.0,62.0,1.45,15.6,62.0,59.92,45.3
2018,10,20,8,30,0.0,83.0,1.3,15.9,83.0,80.77,62.63
2018,10,20,8,45,1.0,111.0,1.15,16.2,111.5,109.7,86.37
2018,10,20,9,0,2.0,139.0,1.0,16.5,140.0,138.7,109.7
2018,10,20,9,15,7.0,161.0,0.9,16.95,164.5,163.96,129.62
2018,10,20,9,30,12.0,183.0,0.8,17.4,189.0,189.27,149.23
2018,10,20,9,45,35.5,210.5,0.65,17.85,230.5,238.12,187.25
2018,10,20,10,0,59.0,238.0,0.5,18.3,272.0,282.07,220.29
2018,10,20,10,15,107.5,260.0,0.5,18.7,325.0,337.27,262.12
2018,10,20,10,30,156.0,282.0,0.5,19.1,378.0,397.48,306.48
2018,10,20,10,45,277.5,268.0,0.5,19.55,445.0,469.63,360.2
2018,10,20,11,0,399.0,254.0,0.5,20.0,512.0,535.68,407.9
2018,10,20,11,15,472.5,235.5,0.75,20.0,546.0,566.38,432.11
2018,10,20,11,30,546.0,217.0,1.0,20.0,580.0,590.2,451.65
2018,10,20,11,45,542.5,219.0,1.25,20.05,581.0,580.27,445.51
2018,10,20,12,0,539.0,221.0,1.5,20.1,582.0,568.59,438.02
2018,10,20,12,15,491.5,236.0,1.7,20.0,563.0,540.35,417.4
2018,10,20,12,30,444.0,251.0,1.9,19.9,544.0,512.23,396.58
2018,10,20,12,45,417.0,253.5,2.05,19.8,524.5,484.74,376.12
2018,10,20,13,0,390.0,256.0,2.2,19.7,505.0,457.37,355.43
2018,10,20,13,15,383.0,248.5,2.25,19.55,486.5,432.09,336.07
2018,10,20,13,30,376.0,241.0,2.3,19.4,468.0,406.34,316.01
2018,10,20,13,45,432.0,210.0,2.35,19.3,459.0,385.65,299.42
2018,10,20,14,0,488.0,179.0,2.4,19.2,450.0,361.03,278.79
2018,10,20,14,15,673.0,125.0,2.45,19.0,473.5,357.47,271.68
2018,10,20,14,30,858.0,71.0,2.5,18.8,497.0,342.69,252.93
2018,10,20,14,45,838.5,68.5,2.5,18.65,456.5,295.49,211.06
2018,10,20,15,0,819.0,66.0,2.5,18.5,416.0,245.2,166.64
2018,10,20,15,15,791.0,63.0,2.5,18.5,371.5,196.89,124.63
2018,10,20,15,30,763.0,60.0,2.5,18.5,327.0,150.32,86.24
2018,10,20,15,45,722.0,56.5,2.55,18.05,279.5,104.25,53.46
2018,10,20,16,0,681.0,53.0,2.6,17.6,232.0,61.8,31.56
2018,10,20,16,15,616.5,47.5,2.65,17.3,184.5,35.35,25.52
2018,10,20,16,30,552.0,42.0,2.7,17.0,137.0,30.04,20.58
2018,10,20,16,45,442.5,35.0,2.75,16.7,95.0,26.41,16.81
2018,10,20,17,0,333.0,28.0,2.8,16.4,53.0,22.81,9.32
2018,10,20,17,15,197.5,18.0,2.8,16.15,29.5,17.69,0.0
2018,10,20,17,30,62.0,8.0,2.8,15.9,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,2.8,15.65,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.3,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.5,2.0,1.97,0.0
2018,10,21,6,45,0.0,7.5,2.2,13.7,7.5,7.23,0.0
2018,10,21,7,0,0.0,13.0,2.2,13.9,13.0,12.53,4.39
2018,10,21,7,15,0.0,21.5,2.3,14.1,21.5,20.74,11.73
2018,10,21,7,30,0.0,30.0,2.4,14.3,30.0,28.95,18.94
2018,10,21,7,45,0.0,42.0,2.45,14.5,42.0,40.56,28.97
2018,10,21,8,0,0.0,54.0,2.5,14.7,54.0,52.17,38.89
2018,10,21,8,15,0.5,83.0,2.45,14.85,83.0,81.61,63.74
2018,10,21,8,30,1.0,112.0,2.4,15.0,112.0,111.6,88.69
2018,10,21,8,45,2.5,130.0,2.4,15.2,131.0,130.51,104.09
2018,10,21,9,0,4.0,148.0,2.4,15.4,150.0,149.4,119.31
2018,10,21,9,15,21.0,172.0,2.35,15.55,183.0,184.34,147.83
2018,10,21,9,30,38.0,196.0,2.3,15.7,216.0,225.24,180.7
2018,10,21,9,45,60.0,222.5,2.25,15.85,256.0,267.17,214.0
2018,10,21,10,0,82.0,249.0,2.2,16.0,296.0,309.12,246.8
2018,10,21,10,15,78.0,259.0,2.15,16.15,305.0,315.69,251.04
2018,10,21,10,30,74.0,269.0,2.1,16.3,314.0,321.92,255.14
2018,10,21,10,45,87.5,280.5,2.1,16.45,335.5,341.37,270.01
2018,10,21,11,0,101.0,292.0,2.1,16.6,357.0,360.37,284.37
2018,10,21,11,15,147.5,299.0,2.1,16.75,395.5,400.25,315.34
2018,10,21,11,30,194.0,306.0,2.1,16.9,434.0,434.57,341.61
2018,10,21,11,45,212.0,305.5,2.1,17.0,446.0,441.01,346.21
2018,10,21,12,0,230.0,305.0,2.1,17.1,458.0,446.24,350.01
2018,10,21,12,15,234.5,301.5,2.25,17.15,456.5,438.84,344.5
2018,10,21,12,30,239.0,298.0,2.4,17.2,455.0,430.55,338.3
2018,10,21,12,45,277.0,285.0,2.5,17.25,463.0,431.91,339.71
2018,10,21,13,0,315.0,272.0,2.6,17.3,471.0,429.7,338.08
2018,10,21,13,15,315.0,262.5,2.85,17.25,456.0,408.36,321.64
2018,10,21,13,30,315.0,253.0,3.1,17.2,441.0,386.31,304.36
2018,10,21,13,45,410.5,214.0,3.3,17.2,447.5,377.74,296.98
2018,10,21,14,0,506.0,175.0,3.5,17.2,454.0,362.33,282.89
2018,10,21,14,15,671.5,126.0,3.7,17.05,471.5,354.72,272.51
2018,10,21,14,30,837.0,77.0,3.9,16.9,489.0,334.45,249.42
2018,10,21,14,45,816.0,74.5,4.05,16.75,448.5,287.65,207.44
2018,10,21,15,0,795.0,72.0,4.2,16.6,408.0,241.45,165.91
2018,10,21,15,15,765.0,69.0,4.2,16.6,363.5,194.06,124.42
2018,10,21,15,30,735.0,66.0,4.2,16.6,319.0,148.68,86.99
2018,10,21,15,45,689.5,62.0,4.3,16.25,272.0,103.46,55.14
2018,10,21,16,0,644.0,58.0,4.4,15.9,225.0,58.88,31.64
2018,10,21,16,15,574.5,52.0,4.35,15.75,177.5,36.32,26.51
2018,10,21,16,30,505.0,46.0,4.3,15.6,130.0,33.9,24.03
2018,10,21,16,45,389.5,37.5,4.2,15.4,89.0,29.11,19.08
2018,10,21,17,0,274.0,29.0,4.1,15.2,48.0,24.24,8.69
2018,10,21,17,15,157.0,17.5,4.0,15.15,26.5,17.2,0.0
2018,10,21,17,30,40.0,6.0,3.9,15.1,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,15.05,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.7,2.0,1.97,0.0
2018,10,22,6,45,0.0,7.0,2.9,13.9,7.0,6.75,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.1,12.0,11.57,3.52
2018,10,22,7,15,0.0,18.5,2.95,14.2,18.5,17.84,9.27
2018,10,22,7,30,0.0,25.0,2.9,14.3,25.0,24.12,14.82
2018,10,22,7,45,0.0,34.5,2.9,14.45,34.5,33.3,22.78
2018,10,22,8,0,0.0,44.0,2.9,14.6,44.0,42.49,30.67
2018,10,22,8,15,0.0,61.5,2.8,14.75,61.5,59.44,45.04
2018,10,22,8,30,0.0,79.0,2.7,14.9,79.0,76.75,59.54
2018,10,22,8,45,0.0,102.5,2.6,15.0,102.5,100.43,79.2
2018,10,22,9,0,0.0,126.0,2.5,15.1,126.0,124.09,98.58
2018,10,22,9,15,11.5,155.5,2.5,15.25,161.5,161.14,128.97
2018,10,22,9,30,23.0,185.0,2.5,15.4,197.0,198.49,159.16
2018,10,22,9,45,43.0,212.0,2.5,15.55,236.0,244.53,196.1
2018,10,22,10,0,63.0,239.0,2.5,15.7,275.0,285.46,228.42
2018,10,22,10,15,81.5,256.5,2.55,15.8,305.0,315.16,251.65
2018,10,22,10,30,100.0,274.0,2.6,15.9,335.0,344.59,274.49
2018,10,22,10,45,101.5,282.5,2.65,16.0,346.0,352.64,280.24
2018,10,22,11,0,103.0,291.0,2.7,16.1,357.0,360.28,285.76
2018,10,22,11,15,105.0,296.5,2.8,16.15,364.5,364.78,289.04
2018,10,22,11,30,107.0,302.0,2.9,16.2,372.0,368.84,292.01
2018,10,22,11,45,180.5,291.0,3.05,16.25,410.0,405.24,321.63
2018,10,22,12,0,254.0,280.0,3.2,16.3,448.0,438.06,347.98
2018,10,22,12,15,398.0,245.0,3.3,16.3,505.5,486.85,387.42
2018,10,22,12,30,542.0,210.0,3.4,16.3,563.0,526.77,419.11
2018,10,22,12,45,615.5,181.5,3.55,16.3,574.5,525.74,418.42
2018,10,22,13,0,689.0,153.0,3.7,16.3,586.0,518.16,412.35
2018,10,22,13,15,763.5,125.0,3.8,16.25,590.0,505.65,401.73
2018,10,22,13,30,838.0,97.0,3.9,16.2,594.0,488.27,386.34
2018,10,22,13,45,862.5,85.0,4.0,16.15,575.5,457.93,359.79
2018,10,22,14,0,887.0,73.0,4.1,16.1,557.0,422.12,327.95
2018,10,22,14,15,872.5,71.0,4.15,16.0,522.0,377.85,288.8
2018,10,22,14,30,858.0,69.0,4.2,15.9,487.0,333.02,248.42
2018,10,22,14,45,837.5,67.0,4.25,15.8,447.0,286.23,206.05
2018,10,22,15,0,817.0,65.0,4.3,15.7,407.0,236.48,161.25
2018,10,22,15,15,787.5,62.5,4.3,15.7,362.5,188.76,119.33
2018,10,22,15,30,758.0,60.0,4.3,15.7,318.0,142.94,81.63
2018,10,22,15,45,715.5,56.0,4.25,15.5,270.5,97.0,49.57
2018,10,22,16,0,673.0,52.0,4.2,15.3,223.0,54.83,29.37
2018,10,22,16,15,605.5,47.0,4.05,15.15,176.0,35.41,25.76
2018,10,22,16,30,538.0,42.0,3.9,15.0,129.0,30.55,21.12
2018,10,22,16,45,422.0,34.5,3.8,14.85,88.0,26.5,16.78
2018,10,22,17,0,306.0,27.0,3.7,14.7,47.0,22.45,5.65
2018,10,22,17,15,177.5,17.0,3.55,14.65,26.0,16.71,0.0
2018,10,22,17,30,49.0,7.0,3.4,14.6,5.0,0.0,0.0
2018,10,22,17,45,24.5,3.5,3.3,14.5,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.8,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.0,5.0,4.91,0.0
2018,10,23,6,45,16.5,20.5,2.35,14.15,22.0,27.62,0.0
2018,10,23,7,0,33.0,36.0,2.3,14.3,39.0,52.5,34.94
2018,10,23,7,15,120.0,52.5,2.3,14.4,74.0,114.56,87.87
2018,10,23,7,30,207.0,69.0,2.3,14.5,109.0,173.07,137.92
2018,10,23,7,45,271.5,82.0,2.3,14.65,150.0,229.91,186.55
2018,10,23,8,0,336.0,95.0,2.3,14.8,191.0,284.23,232.47
2018,10,23,8,15,339.5,112.5,2.4,14.9,223.5,315.0,258.33
2018,10,23,8,30,343.0,130.0,2.5,15.0,256.0,344.78,282.73
2018,10,23,8,45,284.5,151.0,2.55,15.05,264.0,334.6,273.99
2018,10,23,9,0,226.0,172.0,2.6,15.1,272.0,327.34,267.16
2018,10,23,9,15,141.5,186.5,2.7,15.2,251.0,286.64,232.89
2018,10,23,9,30,57.0,201.0,2.8,15.3,230.0,242.71,195.52
2018,10,23,9,45,35.0,194.0,2.9,15.4,212.0,219.98,176.47
2018,10,23,10,0,13.0,187.0,3.0,15.5,194.0,192.78,153.67
2018,10,23,10,15,27.5,210.0,3.05,15.55,226.0,229.81,183.6
2018,10,23,10,30,42.0,233.0,3.1,15.6,258.0,262.32,209.49
2018,10,23,10,45,198.0,239.0,3.2,15.65,363.5,377.41,303.61
2018,10,23,11,0,354.0,245.0,3.3,15.7,469.0,490.61,393.22
2018,10,23,11,15,374.0,247.0,3.4,15.75,487.5,501.5,400.98
2018,10,23,11,30,394.0,249.0,3.5,15.8,506.0,514.09,410.4
2018,10,23,11,45,307.0,273.0,3.6,15.8,473.5,470.92,375.37
2018,10,23,12,0,220.0,297.0,3.7,15.8,441.0,429.94,342.07
2018,10,23,12,15,413.0,240.5,3.65,15.9,508.0,489.76,391.1
2018,10,23,12,30,606.0,184.0,3.6,16.0,575.0,537.86,429.33
2018,10,23,12,45,737.0,137.5,3.6,16.1,603.5,548.77,437.66
2018,10,23,13,0,868.0,91.0,3.6,16.2,632.0,553.15,440.22
2018,10,23,13,15,881.5,84.0,3.45,16.3,618.0,525.15,416.08
2018,10,23,13,30,895.0,77.0,3.3,16.4,604.0,494.03,389.05
2018,10,23,13,45,771.0,105.0,3.15,16.5,543.5,431.16,337.31
2018,10,23,14,0,647.0,133.0,3.0,16.6,483.0,374.79,290.88
2018,10,23,14,15,695.0,111.0,2.95,16.65,465.5,343.12,261.99
2018,10,23,14,30,743.0,89.0,2.9,16.7,448.0,308.9,229.7
2018,10,23,14,45,781.5,75.0,2.85,16.7,424.0,271.67,194.12
2018,10,23,15,0,820.0,61.0,2.8,16.7,400.0,233.4,157.09
2018,10,23,15,15,791.5,58.5,2.8,16.7,356.0,182.44,112.99
2018,10,23,15,30,763.0,56.0,2.8,16.7,312.0,136.72,75.93
2018,10,23,15,45,721.5,52.0,2.95,16.55,265.0,90.81,44.67
2018,10,23,16,0,680.0,48.0,3.1,16.4,218.0,48.54,25.55
2018,10,23,16,15,612.5,43.5,3.1,16.2,171.5,32.38,22.96
2018,10,23,16,30,545.0,39.0,3.1,16.0,125.0,30.74,21.15
2018,10,23,16,45,402.5,31.5,3.1,15.75,82.5,23.89,14.37
2018,10,23,17,0,260.0,24.0,3.1,15.5,40.0,19.59,1.82
2018,10,23,17,15,130.0,12.0,3.15,15.35,20.0,11.8,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,15,5.5,3.5,1.35,14.6,3.5,0.0,0.0
2018,10,24,6,30,11.0,7.0,1.4,14.7,7.0,9.68,0.0
2018,10,24,6,45,121.0,21.5,1.45,14.8,33.0,69.28,0.0
2018,10,24,7,0,231.0,36.0,1.5,14.9,59.0,136.16,94.74
2018,10,24,7,15,405.0,39.5,1.6,15.15,106.5,214.11,163.92
2018,10,24,7,30,579.0,43.0,1.7,15.4,154.0,302.75,238.69
2018,10,24,7,45,635.5,46.5,1.8,15.65,199.5,353.16,283.02
2018,10,24,8,0,692.0,50.0,1.9,15.9,245.0,405.84,327.9
2018,10,24,8,15,727.5,53.5,1.95,16.15,290.0,449.48,364.2
2018,10,24,8,30,763.0,57.0,2.0,16.4,335.0,493.27,399.45
2018,10,24,8,45,788.0,59.5,2.1,16.65,376.5,529.6,428.16
2018,10,24,9,0,813.0,62.0,2.2,16.9,418.0,561.72,453.08
2018,10,24,9,15,830.5,63.5,2.25,17.15,455.0,589.8,474.11
2018,10,24,9,30,848.0,65.0,2.3,17.4,492.0,615.92,493.26
2018,10,24,9,45,861.0,66.0,2.35,17.6,523.0,636.37,507.94
2018,10,24,10,0,874.0,67.0,2.4,17.8,554.0,654.3,520.39
2018,10,24,10,15,882.0,68.0,2.5,17.95,578.5,666.21,528.39
2018,10,24,10,30,890.0,69.0,2.6,18.1,603.0,675.23,534.38
2018,10,24,10,45,895.5,69.5,2.75,18.25,620.0,679.05,536.9
2018,10,24,11,0,901.0,70.0,2.9,18.4,637.0,679.82,537.3
2018,10,24,11,15,903.5,70.0,3.05,18.5,646.5,674.97,533.78
2018,10,24,11,30,906.0,70.0,3.2,18.6,656.0,667.07,527.96
2018,10,24,11,45,906.5,70.5,3.35,18.75,658.5,655.35,518.69
2018,10,24,12,0,907.0,71.0,3.5,18.9,661.0,640.66,507.05
2018,10,24,12,15,905.0,70.5,3.65,19.0,655.0,620.53,491.23
2018,10,24,12,30,903.0,70.0,3.8,19.1,649.0,597.7,473.07
2018,10,24,12,45,899.0,69.5,3.9,19.2,636.0,571.13,451.58
2018,10,24,13,0,895.0,69.0,4.0,19.3,623.0,542.19,427.83
2018,10,24,13,15,882.5,70.0,4.0,19.35,601.0,508.21,399.57
2018,10,24,13,30,870.0,71.0,4.0,19.4,579.0,472.68,369.54
2018,10,24,13,45,857.0,71.0,4.05,19.45,551.5,434.64,337.0
2018,10,24,14,0,844.0,71.0,4.1,19.5,524.0,395.53,302.87
2018,10,24,14,15,780.0,82.5,4.05,19.45,480.0,345.61,260.39
2018,10,24,14,30,716.0,94.0,4.0,19.4,436.0,299.48,220.81
2018,10,24,14,45,520.0,123.0,3.95,19.3,360.5,241.23,175.81
2018,10,24,15,0,324.0,152.0,3.9,19.2,285.0,201.35,147.97
2018,10,24,15,15,406.5,118.5,3.9,19.2,266.0,165.38,114.12
2018,10,24,15,30,489.0,85.0,3.9,19.2,247.0,124.08,76.73
2018,10,24,15,45,568.0,66.5,3.95,18.9,227.0,87.13,47.37
2018,10,24,16,0,647.0,48.0,4.0,18.6,207.0,45.18,24.8
2018,10,24,16,15,578.5,43.5,4.05,18.3,162.0,32.6,22.9
2018,10,24,16,30,510.0,39.0,4.1,18.0,117.0,28.34,18.82
2018,10,24,16,45,373.0,30.5,4.2,17.75,76.5,23.18,13.46
2018,10,24,17,0,236.0,22.0,4.3,17.5,36.0,17.8,0.0
2018,10,24,17,15,118.0,11.0,4.3,17.25,18.0,10.81,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,6,15,45.5,5.0,1.9,14.65,5.0,0.0,0.0
2018,10,25,6,30,91.0,10.0,1.8,14.8,10.0,32.74,0.0
2018,10,25,6,45,231.0,20.0,1.75,14.9,37.5,97.91,0.0
2018,10,25,7,0,371.0,30.0,1.7,15.0,65.0,175.02,119.45
2018,10,25,7,15,483.5,36.0,1.7,15.25,109.5,237.99,181.12
2018,10,25,7,30,596.0,42.0,1.7,15.5,154.0,306.44,240.73
2018,10,25,7,45,546.0,53.5,1.7,15.7,178.5,320.77,256.88
2018,10,25,8,0,496.0,65.0,1.7,15.9,203.0,327.52,265.23
2018,10,25,8,15,341.0,102.5,1.65,16.1,205.0,301.74,245.24
2018,10,25,8,30,186.0,140.0,1.6,16.3,207.0,254.68,206.58
2018,10,25,8,45,189.0,156.0,1.6,16.55,231.0,277.06,224.54
2018,10,25,9,0,192.0,172.0,1.6,16.8,255.0,298.93,241.42
2018,10,25,9,15,165.0,195.0,1.5,17.05,271.0,309.51,248.36
2018,10,25,9,30,138.0,218.0,1.4,17.3,287.0,318.23,253.65
2018,10,25,9,45,167.0,231.5,1.35,17.55,320.0,351.23,278.84
2018,10,25,10,0,196.0,245.0,1.3,17.8,353.0,384.26,303.53
2018,10,25,10,15,288.0,235.5,1.25,18.15,402.5,440.03,346.19
2018,10,25,10,30,380.0,226.0,1.2,18.5,452.0,490.41,383.77
2018,10,25,10,45,474.0,207.5,1.1,18.8,498.0,537.29,417.81
2018,10,25,11,0,568.0,189.0,1.0,19.1,544.0,577.27,446.09
2018,10,25,11,15,519.0,204.0,1.0,19.45,532.5,554.3,427.22
2018,10,25,11,30,470.0,219.0,1.0,19.8,521.0,530.01,407.98
2018,10,25,11,45,497.0,210.0,0.95,20.15,530.5,529.65,407.01
2018,10,25,12,0,524.0,201.0,0.9,20.5,540.0,527.0,404.05
2018,10,25,12,15,718.5,138.0,1.0,20.65,598.0,570.93,438.03
2018,10,25,12,30,913.0,75.0,1.1,20.8,656.0,604.33,462.98
2018,10,25,12,45,907.0,75.0,1.2,20.95,642.0,576.88,441.84
2018,10,25,13,0,901.0,75.0,1.3,21.1,628.0,547.11,419.01
2018,10,25,13,15,894.5,74.0,1.45,21.2,607.5,513.99,393.37
2018,10,25,13,30,888.0,73.0,1.6,21.3,587.0,478.93,365.41
2018,10,25,13,45,878.5,71.5,1.75,21.4,559.5,440.36,333.88
2018,10,25,14,0,869.0,70.0,1.9,21.5,532.0,400.45,300.32
2018,10,25,14,15,854.0,68.5,2.05,21.45,498.0,357.5,263.69
2018,10,25,14,30,839.0,67.0,2.2,21.4,464.0,314.06,225.79
2018,10,25,14,45,818.0,65.0,2.4,21.35,424.5,265.1,183.21
2018,10,25,15,0,797.0,63.0,2.6,21.3,385.0,219.81,143.5
2018,10,25,15,15,766.5,60.0,2.6,21.3,341.0,172.94,103.96
2018,10,25,15,30,736.0,57.0,2.6,21.3,297.0,128.09,69.01
2018,10,25,15,45,691.0,53.0,2.85,20.7,251.0,83.74,40.74
2018,10,25,16,0,646.0,49.0,3.1,20.1,205.0,43.43,25.09
2018,10,25,16,15,574.5,44.0,3.25,19.6,159.5,33.32,23.36
2018,10,25,16,30,503.0,39.0,3.4,19.1,114.0,28.58,18.89
2018,10,25,16,45,365.5,31.0,3.5,18.6,74.5,23.92,13.8
2018,10,25,17,0,228.0,23.0,3.6,18.1,35.0,19.16,0.0
2018,10,25,17,15,114.0,11.5,3.7,17.65,17.5,11.3,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,1.45,15.25,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,1.4,15.4,9.0,8.85,0.0
2018,10,26,6,45,173.5,17.0,1.35,15.5,29.0,66.74,0.0
2018,10,26,7,0,259.0,25.0,1.3,15.6,49.0,131.28,86.89
2018,10,26,7,15,215.0,30.0,1.3,15.85,58.0,125.59,94.18
2018,10,26,7,30,171.0,35.0,1.3,16.1,67.0,119.83,93.01
2018,10,26,7,45,85.5,55.5,1.25,16.3,71.5,99.3,77.76
2018,10,26,8,0,0.0,76.0,1.2,16.5,76.0,75.23,57.84
2018,10,26,8,15,16.5,102.0,1.2,16.75,108.0,110.56,87.45
2018,10,26,8,30,33.0,128.0,1.2,17.0,140.0,151.49,121.09
2018,10,26,8,45,56.0,145.0,1.2,17.25,168.0,182.44,146.21
2018,10,26,9,0,79.0,162.0,1.2,17.5,196.0,214.26,171.7
2018,10,26,9,15,125.5,178.5,1.25,17.75,238.0,266.51,213.42
2018,10,26,9,30,172.0,195.0,1.3,18.0,280.0,313.92,250.58
2018,10,26,9,45,229.5,213.0,1.3,18.25,334.0,376.69,298.85
2018,10,26,10,0,287.0,231.0,1.3,18.5,388.0,433.61,341.6
2018,10,26,10,15,382.0,217.5,1.35,18.7,437.0,481.8,378.47
2018,10,26,10,30,477.0,204.0,1.4,18.9,486.0,535.59,418.8
2018,10,26,10,45,531.5,193.5,1.5,19.1,516.5,558.94,436.11
2018,10,26,11,0,586.0,183.0,1.6,19.3,547.0,582.5,453.6
2018,10,26,11,15,601.0,181.0,1.65,19.5,559.5,584.34,454.33
2018,10,26,11,30,616.0,179.0,1.7,19.7,572.0,583.87,453.5
2018,10,26,11,45,482.5,215.5,1.8,19.85,524.0,523.62,407.02
2018,10,26,12,0,349.0,252.0,1.9,20.0,476.0,464.38,361.08
2018,10,26,12,15,367.0,247.0,2.0,20.15,480.5,461.12,358.88
2018,10,26,12,30,385.0,242.0,2.1,20.3,485.0,456.04,354.82
2018,10,26,12,45,448.5,221.5,2.2,20.4,499.0,459.9,357.83
2018,10,26,13,0,512.0,201.0,2.3,20.5,513.0,458.24,356.17
2018,10,26,13,15,491.0,199.5,2.35,20.55,490.5,428.11,332.16
2018,10,26,13,30,470.0,198.0,2.4,20.6,468.0,398.07,308.05
2018,10,26,13,45,447.0,194.0,2.45,20.65,441.0,365.22,281.5
2018,10,26,14,0,424.0,190.0,2.5,20.7,414.0,333.11,255.21
2018,10,26,14,15,422.0,177.0,2.5,20.7,387.5,301.01,228.34
2018,10,26,14,30,420.0,164.0,2.5,20.7,361.0,268.43,200.63
2018,10,26,14,45,457.0,141.0,2.5,20.7,338.5,236.5,171.91
2018,10,26,15,0,494.0,118.0,2.5,20.7,316.0,200.87,139.71
2018,10,26,15,15,497.0,103.5,2.5,20.7,283.0,163.35,107.62
2018,10,26,15,30,500.0,89.0,2.5,20.7,250.0,124.84,76.62
2018,10,26,15,45,454.0,79.5,2.5,20.45,208.5,87.5,52.39
2018,10,26,16,0,408.0,70.0,2.5,20.2,167.0,54.09,41.54
2018,10,26,16,15,360.5,58.5,2.5,19.85,129.5,43.2,31.85
2018,10,26,16,30,313.0,47.0,2.5,19.5,92.0,35.57,24.76
2018,10,26,16,45,218.5,34.0,2.5,19.1,59.5,26.32,15.42
2018,10,26,17,0,124.0,21.0,2.5,18.7,27.0,16.62,0.0
2018,10,26,17,15,62.0,10.5,2.5,18.45,13.5,10.32,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,27,6,15,32.5,4.0,2.0,15.55,4.0,0.0,0.0
2018,10,27,6,30,65.0,8.0,2.1,15.7,8.0,7.86,0.0
2018,10,27,6,45,199.5,19.0,2.15,15.85,33.5,75.52,0.0
2018,10,27,7,0,334.0,30.0,2.2,16.0,59.0,160.02,103.58
2018,10,27,7,15,437.5,37.0,2.25,16.2,100.5,218.67,164.84
2018,10,27,7,30,541.0,44.0,2.3,16.4,142.0,284.58,222.64
2018,10,27,7,45,389.0,62.5,2.4,16.6,143.5,254.67,203.8
2018,10,27,8,0,237.0,81.0,2.5,16.8,145.0,208.32,168.49
2018,10,27,8,15,182.5,112.0,2.5,17.05,166.5,222.52,180.57
2018,10,27,8,30,128.0,143.0,2.5,17.3,188.0,225.86,182.79
2018,10,27,8,45,150.5,160.0,2.55,17.55,219.5,258.68,209.35
2018,10,27,9,0,173.0,177.0,2.6,17.8,251.0,292.05,235.87
2018,10,27,9,15,203.0,191.5,2.6,18.0,285.5,327.51,263.78
2018,10,27,9,30,233.0,206.0,2.6,18.2,320.0,369.47,296.29
2018,10,27,9,45,287.0,210.5,2.65,18.35,360.5,409.69,327.7
2018,10,27,10,0,341.0,215.0,2.7,18.5,401.0,450.31,359.04
2018,10,27,10,15,324.5,230.0,2.7,18.7,413.5,455.63,361.7
2018,10,27,10,30,308.0,245.0,2.7,18.9,426.0,459.4,363.33
2018,10,27,10,45,330.0,245.0,2.7,19.05,444.0,471.69,372.37
2018,10,27,11,0,352.0,245.0,2.7,19.2,462.0,482.85,380.44
2018,10,27,11,15,462.5,215.0,2.75,19.35,505.0,523.86,412.65
2018,10,27,11,30,573.0,185.0,2.8,19.5,548.0,559.45,440.17
2018,10,27,11,45,738.0,132.0,2.8,19.65,601.0,600.36,471.99
2018,10,27,12,0,903.0,79.0,2.8,19.8,654.0,634.02,497.63
2018,10,27,12,15,872.5,88.5,2.9,19.85,640.0,607.01,476.18
2018,10,27,12,30,842.0,98.0,3.0,19.9,626.0,577.97,453.32
2018,10,27,12,45,864.0,88.5,3.05,19.9,620.5,558.55,437.74
2018,10,27,13,0,886.0,79.0,3.1,19.9,615.0,535.22,418.63
2018,10,27,13,15,865.5,80.5,3.2,19.85,589.5,498.23,388.65
2018,10,27,13,30,845.0,82.0,3.3,19.8,564.0,460.24,357.29
2018,10,27,13,45,762.5,100.5,3.4,19.75,519.0,409.69,315.92
2018,10,27,14,0,680.0,119.0,3.5,19.7,474.0,362.77,277.16
2018,10,27,14,15,679.5,109.5,3.6,19.55,444.5,324.35,243.78
2018,10,27,14,30,679.0,100.0,3.7,19.4,415.0,284.8,208.72
2018,10,27,14,45,679.0,91.0,3.75,19.3,383.0,244.78,172.71
2018,10,27,15,0,679.0,82.0,3.8,19.2,351.0,203.81,135.97
2018,10,27,15,15,571.5,88.5,3.8,19.2,296.5,159.17,101.81
2018,10,27,15,30,464.0,95.0,3.8,19.2,242.0,124.23,78.37
2018,10,27,15,45,324.5,91.0,3.75,18.8,186.0,87.81,57.67
2018,10,27,16,0,185.0,87.0,3.7,18.4,130.0,68.8,54.66
2018,10,27,16,15,153.5,69.0,3.65,18.15,99.0,54.84,42.13
2018,10,27,16,30,122.0,51.0,3.6,17.9,68.0,41.32,29.77
2018,10,27,16,45,77.5,34.5,3.5,17.65,44.0,28.47,16.86
2018,10,27,17,0,33.0,18.0,3.4,17.4,20.0,16.05,0.0
2018,10,27,17,15,16.5,9.0,3.35,17.25,10.0,8.85,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.65,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,15.9,3.0,0.0,0.0
2018,10,28,6,45,5.5,15.5,2.3,16.15,16.0,16.78,0.0
2018,10,28,7,0,11.0,28.0,2.3,16.4,29.0,34.92,18.73
2018,10,28,7,15,35.5,46.5,2.3,16.65,52.5,64.9,46.77
2018,10,28,7,30,60.0,65.0,2.3,16.9,76.0,100.63,77.41
2018,10,28,7,45,87.5,83.5,2.35,17.2,104.5,134.2,106.12
2018,10,28,8,0,115.0,102.0,2.4,17.5,133.0,169.28,135.77
2018,10,28,8,15,114.0,121.0,2.5,17.7,156.0,191.93,154.7
2018,10,28,8,30,113.0,140.0,2.6,17.9,179.0,214.01,172.72
2018,10,28,8,45,88.5,153.0,2.65,18.1,186.0,209.57,168.64
2018,10,28,9,0,64.0,166.0,2.7,18.3,193.0,209.62,167.98
2018,10,28,9,15,40.5,172.0,2.8,18.45,189.5,201.37,160.55
2018,10,28,9,30,17.0,178.0,2.9,18.6,186.0,187.38,148.43
2018,10,28,9,45,23.5,192.0,3.0,18.75,204.0,205.25,162.56
2018,10,28,10,0,30.0,206.0,3.1,18.9,222.0,228.04,180.45
2018,10,28,10,15,62.5,232.0,3.2,19.0,267.5,275.29,218.1
2018,10,28,10,30,95.0,258.0,3.3,19.1,313.0,322.35,255.06
2018,10,28,10,45,112.5,268.0,3.4,19.2,335.5,342.46,270.53
2018,10,28,11,0,130.0,278.0,3.5,19.3,358.0,366.05,288.65
2018,10,28,11,15,129.5,280.0,3.65,19.35,360.5,364.76,287.36
2018,10,28,11,30,129.0,282.0,3.8,19.4,363.0,363.03,285.84
2018,10,28,11,45,83.5,269.5,3.95,19.45,322.0,316.07,248.55
2018,10,28,12,0,38.0,257.0,4.1,19.5,281.0,273.48,214.51
2018,10,28,12,15,23.5,222.5,4.2,19.5,237.5,228.72,179.27
2018,10,28,12,30,9.0,188.0,4.3,19.5,194.0,186.44,145.69
2018,10,28,12,45,38.5,191.0,4.4,19.45,214.5,204.63,160.78
2018,10,28,13,0,68.0,194.0,4.5,19.4,235.0,220.6,173.81
2018,10,28,13,15,40.5,190.5,4.6,19.35,214.5,201.1,158.08
2018,10,28,13,30,13.0,187.0,4.7,19.3,194.0,184.46,144.83
2018,10,28,13,45,129.0,174.5,4.75,19.3,241.5,216.54,170.2
2018,10,28,14,0,245.0,162.0,4.8,19.3,289.0,239.69,186.87
2018,10,28,14,15,359.0,153.5,4.8,19.15,325.5,255.52,196.21
2018,10,28,14,30,473.0,145.0,4.8,19.0,362.0,263.24,197.39
2018,10,28,14,45,348.5,148.5,4.85,18.9,301.0,215.77,160.44
2018,10,28,15,0,224.0,152.0,4.9,18.8,240.0,175.67,131.02
2018,10,28,15,15,216.0,136.0,4.9,18.8,212.5,147.91,108.08
2018,10,28,15,30,208.0,120.0,4.9,18.8,185.0,120.77,86.52
2018,10,28,15,45,285.0,94.0,4.85,18.4,168.0,91.01,62.08
2018,10,28,16,0,362.0,68.0,4.8,18.0,151.0,49.25,37.64
2018,10,28,16,15,355.0,56.5,4.75,17.75,122.0,41.91,30.92
2018,10,28,16,30,348.0,45.0,4.7,17.5,93.0,35.12,24.43
2018,10,28,16,45,186.0,31.0,4.65,17.3,55.5,24.03,12.97
2018,10,28,17,0,24.0,17.0,4.6,17.1,18.0,15.18,0.0
2018,10,28,17,15,12.0,8.5,4.55,16.9,9.0,8.36,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
